Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,31.51,21.43
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,39.05,28.98
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,46.55,36.03
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,61.37,39.23
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,115.08,65.3
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,171.99,107.01
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,236.16,160.97
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,240.44,180.61
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,197.23,155.98
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,324.23,253.36
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,485.94,380.17
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,545.75,430.26
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,602.8,477.36
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,657.94,521.66
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,711.68,563.86
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,759.5,600.66
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,804.81,633.17
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,846.14,663.47
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,884.64,691.71
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,917.67,716.56
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,947.37,739.15
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,969.64,756.05
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,988.22,770.51
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,999.22,779.73
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,1006.34,786.4
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,1018.08,795.87
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,1014.57,794.54
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,999.26,784.94
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,980.23,772.79
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,953.84,753.94
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,924.19,732.74
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,875.43,697.37
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,832.18,665.83
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,774.2,622.82
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,715.28,578.13
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,631.17,512.91
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,548.59,447.12
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,442.5,360.58
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,341.76,273.21
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,175.81,106.16
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,13.37,1.59
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,27.39,18.2
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,36.6,27.1
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,43.34,33.44
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,58.99,36.64
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,117.08,64.0
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,178.28,109.13
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,243.59,165.03
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,308.56,224.15
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,376.5,286.12
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,440.74,344.65
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,505.5,402.21
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,567.15,454.91
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,627.94,505.17
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,685.68,552.53
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,741.83,597.44
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,792.25,635.38
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,840.1,669.0
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,883.72,699.97
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,924.32,728.5
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,958.57,751.14
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,989.26,771.13
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,1013.41,787.6
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1033.65,801.39
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,1047.52,811.24
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,1057.33,818.45
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,1058.9,819.23
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,1056.36,817.37
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,1045.7,810.51
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,1031.14,801.15
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,1007.44,784.68
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,991.2,774.71
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,952.27,747.37
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,910.53,717.88
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,855.74,680.0
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,799.33,639.67
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,721.14,581.71
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,643.46,521.45
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,544.39,443.66
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,442.79,357.6
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,273.27,180.41
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,78.73,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,12.94,2.16
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,28.94,20.13
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,35.72,27.06
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,42.49,33.63
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,56.96,36.24
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,115.85,64.12
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,177.77,111.08
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,245.95,171.22
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,310.6,231.72
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,377.08,294.1
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,441.97,354.25
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,507.17,412.94
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,569.61,467.64
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,631.2,519.84
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,688.79,567.08
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,744.64,611.48
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,795.81,650.26
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,844.28,684.85
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,887.52,715.91
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,927.63,744.39
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,962.53,768.17
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,993.8,789.23
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,1018.67,806.78
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,1039.6,821.63
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,1053.17,831.38
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,1062.59,838.4
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,1065.79,841.22
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,1064.86,841.36
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,1053.92,835.11
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,1039.07,826.29
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,1016.7,812.81
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,990.84,796.84
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,963.25,778.04
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,921.91,748.91
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,868.65,710.78
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,813.67,670.9
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,739.05,613.04
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,664.68,552.89
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,560.88,468.45
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,461.16,381.42
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,313.3,220.79
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,124.64,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,14.07,3.53
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,28.96,20.29
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,35.31,26.79
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,41.67,32.97
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,56.42,36.12
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,115.94,63.97
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,178.38,110.48
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,244.68,167.68
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,312.13,228.54
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,378.82,288.58
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,444.2,346.91
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,509.93,403.7
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,571.96,455.78
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,633.2,505.48
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,691.73,551.91
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,748.59,595.72
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,798.64,631.79
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,845.54,663.51
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,889.94,693.46
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,931.34,721.0
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,967.33,743.82
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,999.88,764.22
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,1024.91,779.64
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,1046.0,792.44
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,1061.41,802.28
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,1072.71,809.6
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,1075.56,811.58
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,1074.24,811.12
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,1059.08,801.78
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,1040.07,790.22
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,1027.5,782.83
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,999.91,765.27
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,961.4,739.93
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,919.99,712.45
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,865.26,676.46
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,808.83,638.25
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,734.13,585.92
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,659.59,530.96
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,564.25,458.83
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,465.75,377.73
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,311.26,223.6
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,122.31,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,14.95,4.63
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,30.62,21.71
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,37.05,28.26
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,43.47,34.46
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,57.9,38.42
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,118.89,69.23
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,177.78,112.79
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,240.88,166.92
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,303.63,224.0
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,368.25,282.97
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,431.94,340.87
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,496.41,397.94
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,557.3,449.88
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,617.57,499.58
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,626.67,507.66
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,617.61,500.37
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,721.16,581.61
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,823.07,657.43
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,816.31,651.11
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,796.69,635.34
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,791.52,629.44
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,775.79,615.67
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,905.5,712.66
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,1011.26,786.62
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,1024.26,795.43
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,1033.33,802.47
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,1034.83,804.12
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,1044.15,811.48
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,1026.66,800.3
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,1005.25,786.73
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,979.67,771.03
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,950.66,752.86
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,908.62,724.18
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,871.56,698.86
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,814.86,658.66
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,756.96,616.41
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,678.9,557.49
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,601.78,496.77
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,497.27,413.75
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,397.67,329.25
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,258.45,191.66
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,80.01,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,9.39,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,19.46,8.26
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,29.77,20.88
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,35.87,27.04
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,45.69,36.32
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,59.0,39.31
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,116.92,66.13
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,177.47,111.26
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,242.06,167.58
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,306.94,227.59
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,375.73,291.5
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,440.52,352.09
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,505.8,411.77
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,568.09,466.71
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,629.92,519.61
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,687.83,568.76
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,744.12,615.4
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,795.86,655.53
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,845.09,691.4
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,889.2,723.96
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,930.26,753.97
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,965.93,778.52
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,998.04,800.28
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,1023.58,818.4
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,1045.2,833.68
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,1060.29,844.28
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,1071.25,852.03
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,1073.99,854.0
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,1072.54,853.16
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,1059.83,844.38
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,1043.25,833.04
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,1020.34,818.03
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,1004.9,808.54
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,968.17,782.21
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,928.47,753.61
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,875.97,714.64
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,821.65,674.8
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,750.64,619.77
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,679.6,562.42
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,579.13,481.39
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,482.23,398.15
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,349.38,265.21
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,164.51,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,10.24,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,22.01,10.86
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,33.95,24.91
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,40.63,31.64
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,47.3,38.0
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,59.04,40.16
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,119.79,69.68
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,179.25,113.62
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,242.92,168.53
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,307.11,226.71
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,373.91,287.3
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,438.46,345.78
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,503.18,402.87
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,564.28,454.81
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,624.83,504.6
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,681.96,550.83
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,737.49,594.58
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,787.57,632.76
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,835.01,666.51
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,878.35,696.41
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,918.72,723.88
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,953.77,747.33
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,985.43,768.29
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,1010.06,784.98
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,1030.83,799.03
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,1045.92,808.07
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,1056.99,814.46
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,1059.16,815.52
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,1057.23,813.96
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,1046.91,806.79
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,1032.71,797.49
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,1009.43,782.43
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,993.71,772.65
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,957.18,746.65
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,917.72,718.48
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,863.91,682.99
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,808.4,645.19
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,734.54,592.55
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,660.91,537.51
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,569.16,466.12
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,474.69,387.36
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,329.86,250.97
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,143.58,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,14.51,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,20.59,10.17
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,29.76,21.0
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,35.65,26.92
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,41.56,32.58
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,53.67,34.95
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,113.28,61.53
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,170.64,109.56
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,218.74,156.9
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,267.76,203.8
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,313.01,246.42
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,349.14,280.87
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,372.0,302.64
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,441.54,360.35
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,515.02,420.89
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,628.34,514.29
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,745.18,609.6
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,796.32,648.45
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,844.58,683.44
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,888.84,716.04
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,930.04,746.24
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,966.45,771.64
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,999.37,794.44
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,1025.07,812.92
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,1046.81,828.65
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,1063.2,839.41
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,1075.45,847.37
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,1078.83,852.09
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,1077.98,854.06
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,1070.4,850.13
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,1058.67,843.43
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,1038.0,829.34
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,1013.66,812.71
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,979.26,789.04
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,941.77,762.93
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,892.83,728.07
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,842.21,690.97
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,783.85,645.4
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,715.97,591.54
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,620.98,515.19
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,529.51,436.7
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,388.25,302.3
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,214.8,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,10.24,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,20.26,10.33
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,29.71,20.93
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,34.72,26.0
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,39.79,30.87
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,51.45,33.24
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,110.86,59.35
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,175.91,107.25
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,240.59,162.61
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,305.38,221.01
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,371.68,280.63
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,435.61,338.16
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,499.77,394.25
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,561.81,446.96
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,622.95,497.27
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,680.08,543.87
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,735.44,587.96
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,785.1,624.53
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,831.53,656.87
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,874.74,687.6
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,914.92,715.99
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,949.79,739.08
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,981.2,759.65
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,1005.87,776.57
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,1026.66,790.88
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,1041.34,799.52
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,1051.95,805.52
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,1055.12,807.68
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,1054.19,807.26
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,1043.37,800.77
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,1028.67,791.86
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,1006.33,777.58
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,980.53,760.85
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,945.61,736.54
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,918.16,717.37
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,866.69,682.53
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,813.46,645.5
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,744.52,595.4
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,675.6,543.02
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,580.06,470.47
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,487.93,395.39
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,360.65,278.75
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,214.62,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,19.79,10.27
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,31.39,22.41
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,37.62,28.57
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,43.84,34.46
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,55.05,36.77
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,113.29,62.29
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,174.02,106.23
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,238.51,160.9
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,305.27,220.65
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,370.91,279.6
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,434.68,336.23
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,498.82,391.39
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,560.51,442.86
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,621.46,491.92
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,678.23,536.03
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,733.32,577.42
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,784.5,613.9
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,833.22,646.33
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,876.47,674.75
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,916.68,700.79
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,951.18,722.7
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,982.11,742.11
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,1007.85,759.05
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,1029.74,773.48
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,1043.74,781.74
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,1053.64,787.48
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,1056.26,790.14
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,1054.76,790.34
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,1044.85,783.66
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,1031.03,774.64
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,1009.22,761.16
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,983.93,745.34
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,956.96,727.38
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,916.09,699.8
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,863.62,668.71
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,809.41,635.18
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,735.37,584.77
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,661.57,531.87
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,572.01,464.41
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,479.58,389.41
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,342.9,267.49
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,197.8,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,77.11,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,11.95,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,22.54,12.45
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,32.36,22.78
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,38.13,28.42
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,43.93,33.82
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,54.96,43.62
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,114.61,61.5
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,176.53,105.57
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,242.01,160.28
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,309.73,219.56
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,376.29,277.82
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,441.06,334.69
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,506.12,390.24
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,568.41,441.18
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,629.9,489.69
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,687.83,535.12
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,744.02,577.89
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,793.61,612.65
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,840.15,643.03
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,883.78,672.23
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,924.35,699.26
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,958.29,720.5
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,988.57,739.16
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,1012.95,754.98
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,1033.4,768.26
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,1046.2,776.89
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,1054.87,783.01
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,1056.57,784.01
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,1054.16,782.5
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,1043.23,775.92
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,1028.42,766.99
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,1017.23,760.95
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,990.88,744.72
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,951.81,719.9
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,909.95,692.94
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,856.13,659.32
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,800.62,623.46
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,727.94,574.02
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,663.28,528.01
