Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,908.0,127.0,5.2,27.0,919.0,979.06,726.35
2016,3,23,13,15,905.5,126.5,5.05,27.0,908.0,1001.62,740.51
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,1020.39,752.13
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,1033.26,760.29
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,1042.14,765.94
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,1043.49,766.78
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,1040.82,765.56
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,1038.48,764.73
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,1019.29,752.92
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,995.77,739.91
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,968.75,724.6
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,933.8,702.76
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,895.92,678.85
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,852.88,651.45
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,802.52,618.51
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,741.19,576.18
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,679.58,532.77
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,601.61,477.78
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,525.86,422.03
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,426.54,343.72
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,333.99,267.07
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,187.7,142.96
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.63,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,11.37,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,22.95,13.88
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,31.18,22.29
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,39.32,30.04
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,47.77,37.85
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,52.7,42.26
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,56.11,45.16
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,59.47,47.93
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,82.65,49.53
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,152.56,87.42
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,218.03,137.76
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,285.38,196.75
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,352.22,257.76
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,419.8,319.18
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,485.31,377.69
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,550.36,434.02
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,613.1,486.79
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,674.36,536.65
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,731.89,582.98
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,787.28,626.46
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,837.77,662.58
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,885.32,695.31
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,928.32,725.49
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,967.96,753.03
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,1002.73,775.75
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,1033.72,795.67
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,1057.89,811.99
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,1077.91,825.47
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,1092.16,833.83
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,1102.09,839.34
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,1105.14,841.54
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,1103.82,840.97
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,1092.68,833.86
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,1077.4,824.15
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,1055.87,811.47
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,1030.53,796.26
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,997.47,774.16
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,961.15,749.83
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,924.9,725.77
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,875.94,693.07
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,814.52,649.49
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,752.24,604.46
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,675.8,548.65
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,600.76,491.63
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,508.85,418.58
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,418.27,341.23
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,291.0,229.38
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,165.57,25.26
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,62.18,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,25.48,16.37
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,34.03,25.01
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,42.46,33.01
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,47.62,37.73
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,52.7,42.15
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,60.6,48.93
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,63.72,51.33
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,88.92,54.38
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,151.98,87.0
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,215.98,135.3
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,282.01,191.51
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,351.45,252.41
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,416.46,309.25
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,480.07,363.4
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,543.31,415.32
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,602.83,462.51
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,660.74,506.67
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,716.2,548.49
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,769.67,587.63
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,817.79,620.46
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,863.0,649.42
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,904.13,675.7
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,942.09,699.68
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,972.3,718.86
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,998.7,735.59
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,1020.7,750.96
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,1038.78,763.92
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,1048.94,771.91
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,1054.98,777.44
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,1054.84,778.69
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,1050.62,777.49
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,1052.53,780.96
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,1037.08,773.06
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,1013.22,760.82
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,985.77,746.18
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,948.67,723.42
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,908.72,698.52
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,859.42,666.85
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,814.19,637.65
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,751.03,593.86
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,687.68,548.96
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,609.89,493.77
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,534.28,437.71
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,438.5,360.74
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,348.98,285.17
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,233.3,183.72
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,116.45,27.31
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,40.95,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,16.55,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,32.39,22.25
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,46.01,35.35
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,59.6,47.88
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,76.35,62.85
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,96.21,80.16
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,111.3,93.03
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,126.01,105.32
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,146.03,115.27
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,171.47,133.8
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,209.53,159.41
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,264.87,199.75
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,310.95,234.76
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,368.71,279.63
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,403.62,308.33
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,433.67,331.96
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,491.26,375.39
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,560.02,426.32
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,650.47,493.72
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,749.9,566.18
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,797.08,598.18
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,841.71,627.69
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,881.68,654.33
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,918.75,678.95
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,920.15,678.5
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,901.93,662.95
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,964.98,709.53
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,1013.91,742.27
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,1024.11,750.36
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,1030.33,756.34
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,982.92,726.38
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,914.64,680.54
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,969.07,721.15
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,1001.09,743.84
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,923.98,694.36
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,828.43,631.58
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,760.5,584.83
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,692.68,536.97
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,648.73,507.52
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,603.27,476.29
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,547.27,435.28
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,474.42,380.95
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,415.07,336.47
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,356.85,291.1
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,286.79,234.08
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,220.81,178.26
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,139.97,107.78
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,49.13,12.09
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,18.25,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,17.66,1.11
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,34.45,23.75
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,49.97,38.43
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,64.29,51.68
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,56.03,44.46
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,51.36,40.21
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,67.02,53.98
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,82.17,67.12
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,72.1,55.27
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,60.59,45.32
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,87.96,67.94
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,114.63,89.73
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,142.27,111.78
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,170.72,134.29
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,231.64,182.73
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,298.14,235.18
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,456.5,360.64
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,650.73,512.46
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,705.0,554.73
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,757.66,595.15
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,802.06,628.11
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,851.86,662.16
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,892.79,689.09
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,930.72,713.58
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,964.49,735.22
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,994.94,754.42
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,1017.17,769.43
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,1035.52,781.88
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,1048.37,791.14
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,1057.13,797.81
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,1058.31,799.08
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,1055.39,797.8
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,1046.23,792.47
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,1033.05,784.62
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,1011.12,772.02
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,997.37,765.22
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,964.22,743.88
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,927.89,720.37
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,880.06,688.76
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,830.17,655.7
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,771.65,614.76
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,712.24,572.28
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,641.31,520.61
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,567.41,464.59
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,475.72,391.08
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,389.7,317.94
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,270.33,214.03
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,154.81,61.18
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,56.19,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,14.55,2.03
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,29.5,20.24
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,37.42,28.07
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,45.24,35.39
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,50.61,40.23
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,55.84,44.75
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,59.31,47.63
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,68.4,55.42
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,94.86,58.73
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,156.23,91.23
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,218.7,138.63
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,283.33,193.64
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,347.96,250.53
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,415.93,309.34
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,477.85,361.83
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,539.41,412.05
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,598.71,458.9
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,656.67,502.94
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,710.39,542.09
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,762.1,578.36
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,809.47,610.23
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,854.09,638.14
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,894.46,663.54
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,931.7,686.53
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,962.12,704.05
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,988.86,719.09
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,1010.87,732.45
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,1029.02,743.43
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,1038.8,748.53
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,1044.5,751.29
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,1044.6,752.94
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,1040.68,752.27
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,1042.91,755.72
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,1027.82,748.23
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,1004.36,735.62
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,977.35,720.77
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,941.12,700.85
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,902.01,678.61
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,853.21,649.19
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,808.21,621.84
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,745.99,581.46
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,683.6,539.73
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,607.02,485.65
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,532.51,430.73
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,437.48,355.9
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,348.63,282.34
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,235.5,185.23
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,129.08,57.06
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,45.08,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,17.39,4.88
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,34.36,23.88
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,46.8,35.55
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,58.94,46.62
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,67.07,53.74
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,74.98,60.39
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,78.36,63.05
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,89.6,72.4
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,109.44,84.98
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,129.98,101.11
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,128.5,99.58
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,126.29,97.53
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,155.15,119.99
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,185.05,143.03
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,181.24,139.78
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,176.86,136.14
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,142.04,108.27
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,105.9,79.34
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,113.06,84.78
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,120.32,90.25
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,113.06,84.27
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,105.68,78.25
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,112.16,83.34
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,118.73,88.48
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,128.84,96.26
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,139.11,104.14
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,153.9,115.72
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,168.92,127.47
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,135.0,101.1
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,101.1,74.55
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,101.97,75.36
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,102.84,76.17
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,75.5,54.56
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,49.09,33.61
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,136.27,103.34
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,232.08,179.0
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,157.4,120.59
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,85.51,63.43
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,127.03,97.5
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,172.64,134.76
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,150.86,117.56
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,129.29,100.42
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,106.65,82.35
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,84.12,64.0
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,63.41,46.9
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,42.17,29.07
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,25.62,14.9
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,10.71,0.0
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,5.55,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.51,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.03,2.03
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,15.63,7.99
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,22.25,13.95
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,29.3,20.16
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,36.36,26.27
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,28.08,18.95
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,19.81,11.66
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,43.9,30.91
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,68.13,50.75
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,56.88,41.32
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,45.66,31.98
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,84.78,63.66
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,122.8,93.93
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,123.01,93.85
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,123.22,93.84
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,172.14,132.31
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,222.31,171.22
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,232.35,178.87
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,242.51,186.65
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,240.14,184.38
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,237.55,181.99
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,252.87,193.42
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,268.48,205.0
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,290.19,221.25
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,312.44,237.81
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,457.2,348.87
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,611.02,463.14
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,660.98,500.05
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,730.55,550.48
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,660.16,499.18
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,607.66,460.5
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,603.79,458.2
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,598.46,454.75
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,711.61,543.33
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,818.48,625.36
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,740.27,568.53
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,643.22,498.45
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,733.87,570.34
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,798.42,618.71
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,742.05,579.05
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,684.96,538.83
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,612.14,487.07
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,541.15,434.68
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,453.69,365.05
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,371.49,296.51
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,260.8,202.71
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,155.62,81.87
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,55.43,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,16.03,5.87
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,32.57,22.53
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,40.75,30.33
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,48.79,37.7
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,52.16,40.62
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,55.61,43.43
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,63.67,50.13
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,66.62,52.29
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,93.36,54.36
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,154.77,85.98
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,224.65,138.56
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,289.95,193.29
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,354.7,249.38
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,420.45,305.8
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,484.31,360.24
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,547.67,412.66
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,608.22,460.5
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,667.39,505.64
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,723.18,547.75
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,776.89,587.17
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,825.74,620.14
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,871.71,649.79
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,912.84,676.89
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,950.66,701.61
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,983.2,721.57
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,1012.0,739.01
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,1035.53,753.81
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,1055.03,766.04
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,1067.92,774.46
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,1076.57,780.33
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,1078.42,782.01
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,1076.01,781.17
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,1065.52,775.33
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,1051.03,767.12
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,1029.89,755.85
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,1005.04,742.26
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,972.04,721.84
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,935.87,699.32
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,899.3,677.05
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,850.22,645.91
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,790.6,607.24
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,730.17,567.04
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,655.62,517.18
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,587.45,469.62
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,493.61,397.82
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,405.71,326.0
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,288.67,227.03
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,178.9,102.04
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,65.43,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.85,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,6.57,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,12.33,5.14
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,20.19,12.38
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,28.06,19.61
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,36.78,27.44
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,45.52,35.14
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,49.69,38.74
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,53.88,42.29
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,46.82,34.08
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,39.77,27.94
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,89.79,69.59
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,137.59,108.75
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,147.64,116.37
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,157.92,124.21
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,188.95,148.97
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,221.01,174.38
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,231.59,182.56
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,242.26,190.84
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,258.15,203.28
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,274.41,215.99
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,270.58,212.45
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,266.37,208.68
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,239.35,187.38
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,211.66,165.51
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,147.02,113.66
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,82.25,61.26
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,127.68,98.08
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,174.2,135.46
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,460.88,365.39
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,752.51,586.48
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,541.59,426.52
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,326.26,257.14
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,391.58,310.62
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,458.19,364.1
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,611.46,488.45
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,735.88,588.75
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,785.33,631.55
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,833.31,672.63
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,789.52,642.25
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,741.03,608.26
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,666.19,552.11
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,588.84,491.45
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,515.68,433.31
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,445.1,375.51
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,370.35,312.43
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,299.51,250.31
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,203.08,164.42
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,99.85,59.58
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,34.6,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,20.04,10.45
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,31.05,22.14
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,37.4,28.35
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,43.71,34.22
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,51.96,41.62
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,56.28,45.27
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,59.14,47.5
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,61.94,49.61
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,92.83,53.68
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,163.79,93.81
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,228.37,143.15
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,294.49,199.68
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,360.39,257.78
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,426.68,315.5
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,490.57,370.08
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,553.79,422.3
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,614.72,470.96
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,674.17,516.83
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,730.15,559.77
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,783.95,600.06
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,832.73,633.35
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,878.57,663.37
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,920.44,691.39
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,958.97,717.0
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,991.73,739.04
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,1020.71,758.6
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,1043.86,774.01
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1062.92,786.84
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1075.33,795.46
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,1083.47,801.48
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,1084.73,802.78
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,1081.69,801.49
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,1069.21,794.63
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,1052.76,785.39
