Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.85,13.01
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,34.93,25.25
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,41.84,31.87
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,48.68,38.13
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,52.77,41.77
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,56.8,45.2
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,59.5,47.25
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,67.8,54.14
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,69.65,55.42
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,71.4,56.6
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,112.54,64.15
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,173.23,99.65
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,241.3,152.44
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,302.66,204.54
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,363.54,257.7
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,424.32,310.21
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,482.98,360.5
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,540.83,408.74
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,596.11,452.77
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,649.74,494.06
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,700.08,532.68
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,748.25,568.75
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,792.49,600.12
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,834.14,627.42
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,871.48,652.5
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,905.78,675.41
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,934.72,693.32
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,960.19,708.88
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,980.19,722.21
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,996.32,733.12
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1006.15,738.58
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1011.92,741.55
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,1012.21,743.59
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,1008.49,743.19
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,997.39,737.08
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,982.44,728.61
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,960.43,715.56
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,934.96,700.26
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,902.95,680.55
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,877.28,665.14
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,833.94,637.97
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,788.5,609.06
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,734.37,572.31
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,679.37,534.32
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,618.19,491.81
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,555.0,444.96
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,479.31,385.83
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,407.51,327.57
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,321.71,257.22
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,244.21,190.76
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,148.65,103.03
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,40.9,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,11.95,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.88,13.03
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.46,26.28
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,44.5,33.89
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,52.36,41.07
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,57.01,45.07
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,61.56,48.81
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,64.7,51.2
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,67.74,53.42
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,76.04,60.24
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,77.86,61.43
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,117.99,68.46
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,177.48,102.61
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,237.48,148.25
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,298.77,199.49
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,364.57,255.53
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,424.82,306.85
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,482.96,356.09
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,540.37,403.45
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,595.47,446.88
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,649.12,487.8
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,699.05,525.67
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,746.89,561.08
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,791.94,592.82
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,834.7,621.09
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,871.41,645.59
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,905.12,668.0
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,934.81,686.32
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,961.14,702.35
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,981.16,715.63
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,997.35,726.53
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,1007.74,733.77
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,1014.08,738.55
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,1013.99,738.96
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,1009.87,736.93
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,999.37,731.24
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,985.03,723.2
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,963.64,711.37
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,938.76,697.29
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,917.18,684.41
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,882.2,662.44
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,838.47,634.49
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,792.64,604.81
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,739.61,568.5
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,685.45,530.91
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,624.83,489.35
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,561.99,443.48
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,487.94,386.8
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,417.27,330.53
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,329.17,259.59
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,249.6,192.57
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,153.05,106.05
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,44.57,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.24,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.85,13.04
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,33.27,23.24
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,39.88,29.39
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,46.39,35.19
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,50.61,38.85
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,54.74,42.29
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,63.04,49.23
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,66.29,51.71
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,68.18,52.9
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,69.97,53.99
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,111.82,61.89
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,172.75,96.48
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,240.09,147.22
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,300.48,197.1
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,360.82,247.96
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,420.72,297.79
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,478.01,344.97
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,534.38,390.05
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,588.15,430.96
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,640.03,469.02
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,688.87,504.7
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,735.54,537.93
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,778.25,567.07
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,818.49,592.77
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,854.57,616.21
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,887.68,637.69
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,915.52,656.29
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,939.95,672.82
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,958.56,685.23
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,973.37,695.39
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,926.7,664.65
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,848.21,608.1
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,822.8,593.88
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,794.55,577.18
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,772.91,564.03
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,733.2,538.85
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,845.78,621.64
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,915.9,669.51
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,850.08,626.97
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,779.45,581.58
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,686.24,518.41
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,605.11,461.71
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,480.34,371.18
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,365.86,285.19
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,325.42,256.1
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,285.12,225.92
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,242.94,192.85
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,212.11,167.68
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,164.45,128.32
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,118.9,89.74
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,61.74,40.27
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.24,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.47,14.56
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.63,25.43
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,43.31,32.61
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,50.79,39.37
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,55.53,43.51
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,60.15,47.37
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,62.99,49.48
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,65.72,51.44
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,73.85,58.08
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,75.74,59.34
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,115.02,65.55
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,173.99,98.87
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,234.34,144.44
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,301.95,200.1
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,361.8,250.98
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,421.91,301.57
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,479.92,350.02
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,537.11,396.41
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,591.96,438.79
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,645.4,478.6
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,695.36,515.58
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,743.15,549.99
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,788.18,580.63
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,830.98,607.36
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,867.52,630.53
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,900.94,651.51
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,930.24,668.38
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,956.08,682.9
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,976.45,695.84
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,992.95,706.46
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,1003.15,713.25
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,1009.3,717.69
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,1008.95,718.81
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,1004.54,717.57
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,992.95,711.94
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,977.58,704.06
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,956.48,694.43
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,931.91,682.46
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,898.76,663.75
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,871.93,649.03
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,829.73,623.47
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,785.41,596.16
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,730.84,560.01
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,675.52,522.68
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,615.91,482.02
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,554.26,437.28
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,481.97,382.13
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,412.91,327.28
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,329.45,259.8
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,253.76,195.81
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,163.07,115.15
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,59.16,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,6.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.42,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.15,16.06
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.62,28.9
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,49.74,38.27
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.63,47.15
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,68.19,54.61
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,74.0,59.47
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,85.28,68.8
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,96.92,78.24
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,89.9,71.79
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,82.31,64.94
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,120.01,72.17
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,176.01,104.68
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,238.59,152.53
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,295.47,200.25
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,352.26,249.19
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,408.96,297.71
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,463.6,343.46
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,517.87,387.6
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,569.86,428.78
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,620.45,467.63
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,667.3,503.72
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,712.4,537.73
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,751.49,566.47
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,796.9,598.22
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,802.04,597.37
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,781.67,577.81
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,506.02,380.35
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,191.95,142.56
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,157.02,116.31
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,121.78,89.22
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,259.34,194.62
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,397.66,297.47
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,708.4,533.1
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,953.41,705.3
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,949.8,702.38
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,930.24,690.46
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,907.59,676.25
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,881.77,659.94
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,852.51,641.6
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,815.55,617.83
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,771.81,590.04
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,726.49,560.7
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,677.47,528.14
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,627.25,493.48
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,564.17,447.44
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,502.31,401.04
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,436.01,349.63
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,372.27,298.22
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,291.85,231.38
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,216.75,167.26
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,121.06,84.93
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.36,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.82,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.64,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.46,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.28,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.52,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.76,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,50.53,38.39
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,92.92,74.57
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,65.6,50.9
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,35.62,25.04
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,53.15,37.94
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,70.74,51.98
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,88.31,65.97
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,105.55,79.57
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,93.36,69.49
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,80.86,59.26
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,101.31,75.37
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,121.92,91.49
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,110.29,82.2
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,98.4,72.73
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,133.61,100.39
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,169.45,128.29
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,218.49,166.08
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,268.48,204.14
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,191.74,145.17
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,113.55,84.32
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,188.64,142.74
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,265.36,201.0
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,480.58,364.74
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,695.38,520.14
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,435.86,331.74
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,163.06,123.12
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,164.97,125.44
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,166.89,127.37
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,289.56,223.69
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,408.23,314.58
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,419.62,324.93
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,430.16,335.09
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,258.63,202.82
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,88.73,66.46
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,398.2,322.2
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,646.87,519.56
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,356.2,290.03
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,49.71,35.56
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,43.03,30.25
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,36.37,24.8
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,29.72,19.28
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,23.08,13.71
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,16.87,8.45
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,10.68,3.15
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.15,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.64,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.85,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.26,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.9,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,30.47,19.55
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,47.02,34.94
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,62.07,48.51
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,76.73,61.44
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,84.16,67.79
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,95.07,76.93
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,108.22,87.78
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,121.05,98.19
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,122.17,98.56
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,128.27,103.12
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,152.87,103.2
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,199.66,127.88
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,251.52,166.55
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,305.68,210.7
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,356.92,253.61
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,411.07,298.93
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,465.39,343.91
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,519.75,387.66
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,572.51,429.04
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,623.93,468.31
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,671.33,504.39
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,717.12,538.38
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,762.33,570.52
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,798.16,595.57
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,833.02,618.84
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,865.21,640.12
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,893.9,657.54
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,919.57,672.78
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,938.22,684.65
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,953.26,694.18
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,964.18,701.45
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,971.26,706.49
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,970.66,706.61
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,966.25,704.41
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,955.65,698.26
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,941.35,689.83
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,930.97,683.9
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,905.8,668.15
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,874.18,648.4
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,839.76,626.71
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,797.18,600.04
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,752.66,571.7
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,705.02,539.8
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,652.88,504.15
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,590.89,461.06
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,529.85,416.93
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,459.37,363.07
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,392.13,309.71
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,310.39,243.76
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,236.28,181.55
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,147.13,104.58
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,64.37,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,22.03,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.93,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,31.5,20.29
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,48.94,36.17
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,60.85,46.88
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,70.84,55.62
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,79.15,62.64
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,87.16,69.19
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,88.76,70.17
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,90.81,71.49
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,92.64,72.59
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,94.33,73.56
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,126.54,77.13
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,178.44,105.65
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,233.47,146.52
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,290.07,192.75
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,350.25,242.53
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,405.55,288.42
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,459.53,332.54
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,513.1,375.08
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,564.45,414.73
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,614.74,452.41
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,661.54,487.53
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,706.55,520.59
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,747.21,550.13
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,785.4,577.5
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,819.7,601.55
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,851.33,622.79
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,877.2,640.17
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,899.81,655.45
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,917.63,667.39
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,931.89,677.09
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,938.82,682.34
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,942.02,685.32
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,939.61,684.49
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,933.55,681.41
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,917.89,672.1
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,907.09,666.19
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,883.39,651.44
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,856.76,634.81
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,816.69,608.99
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,774.82,581.7
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,729.63,552.18
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,683.14,521.23
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,615.91,473.7
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,557.77,431.74
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,495.65,386.79
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,435.5,342.04
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,362.75,286.09
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,284.41,224.23
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,214.25,167.15
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,150.39,113.97
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,77.29,52.91
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.29,17.91
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.04,31.46
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.76,42.02
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,66.12,52.01
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,74.57,59.22
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,82.73,65.97
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,89.97,71.79
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,96.84,77.2
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,101.19,80.41
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,103.81,82.14
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,141.14,90.86
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,194.98,122.54
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,246.42,160.38
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,299.79,203.38
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,354.83,249.35
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,408.89,294.02
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,460.02,335.85
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,511.32,376.79
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,559.91,414.0
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,607.11,449.05
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,651.56,482.08
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,694.8,513.49
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,742.56,547.93
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,787.67,580.14
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,821.51,602.52
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,852.74,622.78
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,627.81,464.09
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,322.49,236.97
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,447.84,329.85
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,580.44,423.74
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,502.79,367.46
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,436.41,319.32
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,484.94,356.16
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,550.86,404.32
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,510.57,375.8
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,451.54,334.33
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,509.45,378.39
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,546.97,407.34
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,493.1,369.09
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,439.62,330.98
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,462.01,351.21
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,495.28,378.71
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,456.79,351.51
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,417.35,323.42
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,425.02,331.77
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,439.24,343.89
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,368.27,289.36
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,290.58,228.45
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,220.26,171.91
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,156.54,119.15
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,93.24,65.36
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,25.57,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,10.25,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.41,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.57,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,17.73,9.14
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,28.93,19.27
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,42.72,31.49
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,56.15,43.2
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,70.54,55.5
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,84.79,67.42
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,84.63,66.9
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,84.16,66.11
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,123.51,98.75
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,160.65,128.94
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,137.89,104.43
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,110.99,83.09
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,141.67,106.72
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,172.97,130.47
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,262.31,191.65
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,393.16,284.82
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,425.84,310.92
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,442.76,324.05
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,421.33,308.85
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,386.49,283.16
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,475.07,347.08
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,575.17,417.12
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,595.37,430.59
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,614.22,443.57
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,641.28,462.49
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,668.07,481.07
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,414.02,304.77
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,138.61,100.8
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,536.83,402.57
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,915.75,659.66
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,923.87,661.97
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,928.43,665.96
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,924.75,664.31
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,917.55,660.62
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,759.55,553.06
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,575.63,423.25
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,608.3,449.15
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,620.28,459.5
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,698.17,518.18
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,757.06,562.7
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,655.35,492.28
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,548.61,417.55
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,562.06,430.37
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,553.11,426.3
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,491.5,381.78
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,431.86,337.85
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,363.83,285.74
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,289.11,227.11
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,219.53,171.17
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,156.39,118.99
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,81.96,57.24
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.24,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
