Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,12.48,0.26
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,32.69,21.89
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,51.96,39.5
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,70.2,55.84
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,86.7,70.33
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,100.78,82.34
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,114.38,93.64
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,124.8,101.78
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,134.8,109.39
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,142.29,114.98
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,141.69,113.82
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,172.36,120.03
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,218.6,147.25
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,264.83,180.54
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,313.36,218.35
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,360.81,256.18
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,410.28,295.42
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,458.56,333.77
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,505.02,369.89
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,550.92,404.06
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,597.3,437.56
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,611.78,447.31
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,611.87,446.17
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,628.22,456.05
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,641.19,463.07
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,667.39,480.79
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,692.97,497.79
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,615.53,443.91
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,526.7,381.53
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,565.0,409.2
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,592.8,428.79
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,621.07,449.2
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,648.74,469.17
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,680.16,491.49
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,694.85,502.82
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,772.6,558.72
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,832.78,601.98
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,795.2,577.3
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,755.54,552.04
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,683.36,503.56
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,596.83,444.55
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,511.29,385.25
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,413.11,315.02
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,435.21,334.08
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,435.28,336.19
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,421.37,327.29
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,404.22,315.48
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,339.46,266.16
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,278.66,218.61
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,210.92,164.3
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,149.04,113.35
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,82.52,57.76
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,25.34,1.28
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,10.08,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,7.26,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,14.03,1.64
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,30.73,20.07
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,46.86,34.68
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,63.07,49.05
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,79.61,63.39
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,94.85,76.26
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,109.69,88.47
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,125.05,100.64
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,139.79,112.01
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,154.72,123.81
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,169.03,134.97
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,180.4,135.27
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,187.73,141.21
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,195.76,146.96
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,203.26,152.4
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,212.42,159.08
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,221.49,165.7
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,247.2,184.58
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,273.65,203.75
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,259.88,193.3
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,244.97,182.14
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,240.57,179.08
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,235.89,175.76
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,268.13,199.37
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,301.07,222.96
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,352.9,260.0
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,402.76,294.83
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,369.36,270.85
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,323.84,238.59
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,265.59,197.33
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,206.67,154.46
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,122.06,90.42
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,38.46,25.03
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,35.08,22.5
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,31.7,19.88
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,43.79,29.61
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,55.88,39.34
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,43.29,29.39
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,30.75,19.39
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,46.97,32.62
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,63.21,45.87
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,91.84,69.28
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,122.4,94.26
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,67.28,49.82
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,15.68,7.42
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,13.6,5.76
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,11.53,4.07
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,9.46,2.34
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,7.4,0.59
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,5.33,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.28,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.05,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.82,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,4.69,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,9.05,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,24.35,15.27
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,38.92,28.76
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,56.17,44.4
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,73.22,59.59
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,90.78,75.06
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,109.54,91.29
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,126.82,105.77
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,143.68,119.64
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,154.43,128.09
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,170.51,140.93
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,187.04,144.12
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,211.02,163.08
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,250.09,190.84
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,287.59,217.81
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,312.83,237.77
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,336.71,256.37
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,360.12,274.55
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,383.01,292.02
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,385.47,293.47
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,379.64,288.5
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,337.51,256.87
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,290.4,221.19
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,298.54,226.94
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,306.72,232.53
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,317.41,240.46
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,328.18,248.43
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,363.85,274.95
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,392.97,296.37
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,357.1,269.88
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,307.58,233.24
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,293.74,223.22
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,279.6,212.82
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,292.92,223.28
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,306.46,233.86
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,367.31,280.46
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,413.03,315.23
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,407.06,311.58
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,400.47,307.76
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,382.44,295.28
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,363.77,282.3
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,235.42,183.99
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,105.02,80.11
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,63.52,46.77
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,23.96,14.3
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,20.63,11.64
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,17.31,8.94
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,14.41,6.52
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,11.51,4.07
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,8.63,1.61
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,5.74,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.28,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.82,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,6.83,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,13.2,2.26
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,29.16,19.08
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,44.65,33.25
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,61.47,48.29
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,76.24,61.27
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,83.14,67.25
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,87.75,71.08
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,87.64,70.6
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,87.2,69.82
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,87.3,69.64
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,87.26,69.34
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,108.15,82.75
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,129.19,99.15
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,124.65,95.05
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,119.67,90.68
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,115.31,86.84
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,110.77,82.91
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,153.28,116.05
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,196.4,149.27
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,183.76,139.01
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,170.61,128.5
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,283.09,214.26
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,399.94,300.47
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,328.41,246.61
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,248.82,186.69
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,361.2,271.0
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,475.15,353.64
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,431.25,320.75
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,384.62,286.3
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,384.57,286.75
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,384.12,286.76
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,391.26,291.95
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,398.31,297.06
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,466.57,349.26
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,552.31,413.18
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,448.65,337.83
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,361.1,273.05
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,417.87,318.46
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,490.85,374.96
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,668.88,513.33
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,803.74,614.87
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,761.42,586.95
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,717.46,558.52
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,484.39,382.78
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,237.34,186.64
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,383.42,308.19
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,500.46,402.23
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,438.08,353.0
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,377.75,304.31
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,301.54,240.87
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,229.42,179.22
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,153.81,113.69
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,82.79,31.96
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,28.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,5.97,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,11.53,1.62
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,25.9,16.44
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,39.72,29.12
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,56.6,44.25
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,73.3,58.96
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,89.22,72.67
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,105.03,86.0
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,83.37,66.89
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,58.06,44.75
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,73.14,57.41
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,87.27,69.07
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,84.84,63.61
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,82.26,61.2
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,94.66,70.96
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,107.12,80.7
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,159.92,121.76
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,213.11,162.35
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,291.87,221.63
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,382.32,288.86
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,266.54,201.88
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,136.53,101.95
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,218.72,165.38
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,302.1,228.03
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,436.84,328.04
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,578.42,429.17
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,569.16,421.28
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,556.95,412.04
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,583.45,431.41
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,609.96,450.54
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,662.28,488.96
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,727.28,535.37
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,650.64,480.93
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,583.17,432.54
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,768.49,571.33
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,918.14,677.18
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,908.06,670.58
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,894.45,663.09
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,872.15,649.5
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,852.86,638.04
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,663.75,504.55
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,458.92,351.62
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,568.27,440.3
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,671.76,521.02
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,550.74,430.82
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,431.42,340.38
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,384.49,305.91
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,338.2,270.69
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,287.7,230.62
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,239.04,190.99
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,186.18,147.23
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,136.92,105.5
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,77.68,55.48
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,24.82,7.0
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,10.92,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.56,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,4.92,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,11.92,4.61
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,18.95,11.09
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,27.23,18.61
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,35.53,26.04
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,45.1,34.52
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,54.7,42.9
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,98.23,80.69
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,131.7,109.01
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,153.64,127.24
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,174.74,144.56
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,192.09,147.74
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,231.27,173.16
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,223.89,170.09
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,217.99,168.76
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,235.12,181.43
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,261.9,201.52
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,248.18,190.51
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,236.18,180.88
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,206.8,157.81
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,175.99,133.63
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,173.87,131.95
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,171.62,130.13
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,247.68,188.26
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,325.25,245.99
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,509.09,384.5
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,702.52,523.15
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,513.55,385.61
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,283.51,213.12
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,271.75,205.09
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,259.67,196.17
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,362.47,273.91
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,458.27,344.48
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,468.5,352.42
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,478.43,360.6
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,399.75,303.0
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,320.52,243.96
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,225.13,172.28
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,147.62,112.38
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,159.61,122.28
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,172.03,132.45
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,245.95,192.61
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,308.96,243.69
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,162.9,128.34
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,28.11,17.7
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,24.36,14.73
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,20.62,11.69
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,17.3,8.94
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,13.99,6.14
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,10.68,3.34
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,7.39,0.5
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.51,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.85,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.28,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.46,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,5.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,9.03,2.34
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,12.75,5.74
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,16.47,9.11
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,20.19,12.45
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,23.93,15.74
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,23.95,15.65
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,23.96,15.55
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,24.4,15.86
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,24.83,16.16
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,35.25,23.84
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,45.69,32.34
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,46.98,33.3
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,48.27,34.27
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,81.64,61.46
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,113.97,87.46
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,105.31,80.26
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,96.49,73.02
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,125.66,96.1
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,155.33,119.14
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,309.02,237.73
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,469.34,355.04
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,545.24,408.93
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,629.83,468.35
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,646.67,478.41
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,662.1,488.01
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,669.6,492.11
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,675.11,494.91
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,577.74,425.89
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,470.72,349.02
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,430.0,320.21
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,387.87,289.58
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,327.83,246.28
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,253.92,191.79
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,260.64,197.54
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,267.49,203.07
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,260.08,198.05
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,252.63,193.04
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,283.92,217.85
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,300.16,231.15
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,266.72,206.69
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,233.33,181.95
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,347.98,276.01
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,450.12,357.38
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,490.17,390.62
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,508.9,407.24
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,442.4,355.09
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,378.79,303.9
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,304.19,242.47
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,233.13,182.21
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,157.04,116.97
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,87.59,43.9
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,29.75,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,10.67,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.36,7.9
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.75,20.86
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,41.96,31.3
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,35.38,25.78
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,33.87,24.5
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,50.53,39.12
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,66.68,53.02
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,90.61,73.34
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,113.84,92.63
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,122.52,99.36
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,131.11,105.97
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,141.07,108.35
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,151.72,115.79
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,164.82,125.59
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,178.27,135.67
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,204.94,155.59
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,232.41,175.9
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,272.8,205.9
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,322.44,242.52
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,415.52,310.26
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,523.33,387.48
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,601.63,445.24
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,696.02,514.27
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,737.47,542.77
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,776.97,569.76
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,810.48,591.68
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,841.34,611.61
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,867.74,628.59
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,891.06,643.59
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,909.8,655.7
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,925.02,665.65
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,932.92,669.73
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,937.08,671.6
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,936.61,672.0
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,932.45,670.23
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,922.27,665.33
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,919.8,665.55
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,898.59,654.94
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,874.16,642.32
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,841.98,623.19
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,807.24,602.21
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,766.54,576.51
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,727.58,551.74
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,677.06,518.71
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,625.99,483.95
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,566.74,441.98
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,508.36,399.37
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,441.23,348.57
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,377.16,298.29
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,303.02,238.21
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,232.2,179.1
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,156.19,114.99
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,87.35,45.44
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,29.57,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,9.82,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,18.65,7.4
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,36.61,25.35
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,54.45,41.49
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,69.85,55.18
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,84.82,68.17
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,96.53,78.03
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,107.87,87.32
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,120.25,97.29
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,133.58,107.88
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,150.48,121.51
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,172.25,138.98
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,197.08,147.1
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,229.6,168.54
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,259.77,190.89
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,288.85,213.23
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,294.86,219.37
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,301.37,225.21
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,323.09,241.33
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,345.16,257.53
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,350.44,261.38
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,354.42,264.22
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,315.25,235.31
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,272.3,203.4
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,351.25,261.48
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,433.62,320.27
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,570.22,419.94
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,712.07,519.69
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,562.44,413.29
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,382.34,282.15
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,538.53,397.56
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,700.9,511.19
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,624.27,455.98
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,556.35,407.3
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,438.25,324.13
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,333.36,247.87
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,598.16,447.57
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,848.72,623.79
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,791.72,585.14
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,738.09,550.36
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,618.8,466.41
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,504.79,383.65
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,560.63,429.65
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,607.66,468.02
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,571.94,442.83
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,535.45,417.06
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,476.54,374.25
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,407.29,322.6
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,341.99,271.6
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,281.04,222.7
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,216.3,170.01
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,156.7,120.46
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,90.84,65.63
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,35.41,16.26
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,13.68,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,11.52,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,21.16,9.3
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,35.85,24.52
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.46,36.89
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,62.91,48.78
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,77.65,61.5
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,91.7,73.45
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,105.23,84.74
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,120.41,97.05
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,134.79,108.48
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,157.1,126.52
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,172.19,138.42
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,192.18,143.95
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,223.49,167.0
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,225.73,169.26
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,222.72,167.92
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,200.12,150.54
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,164.09,122.78
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,170.17,127.36
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,176.3,131.91
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,186.36,139.47
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,196.6,147.15
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,176.6,131.83
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,156.01,116.08
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,171.9,127.99
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,188.04,139.97
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,229.92,171.52
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,272.51,203.27
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,481.89,358.73
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,695.61,508.62
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,801.17,585.9
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,901.17,658.21
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,802.56,587.08
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,687.18,503.12
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,571.72,422.25
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,451.97,335.68
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,635.71,473.87
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,799.16,591.81
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,772.86,574.08
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,744.0,555.77
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,753.21,565.96
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,763.81,576.71
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,721.13,548.71
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,677.07,519.55
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,624.55,482.58
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,565.56,440.31
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,507.02,397.8
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,450.13,355.36
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,381.78,302.18
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,317.84,251.08
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,239.61,188.0
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,179.1,137.6
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,114.48,83.55
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,54.48,28.86
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,18.57,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
