Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,11.52,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.8,9.33
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.56,22.67
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,46.03,33.97
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,55.54,42.46
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,64.79,50.46
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,71.23,55.95
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,78.67,62.16
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,84.73,66.96
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,90.37,71.32
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,92.16,72.4
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,93.79,73.33
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,94.02,62.16
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,91.71,67.64
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,98.6,72.88
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,105.53,78.13
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,111.07,82.09
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,116.7,86.12
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,121.23,89.47
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,125.95,92.99
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,130.34,96.28
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,134.8,99.65
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,154.09,114.42
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,173.77,129.42
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,178.78,132.93
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,183.84,136.49
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,273.81,204.18
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,364.35,270.83
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,313.6,232.9
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,268.45,199.2
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,260.07,193.18
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,251.44,186.91
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,477.51,356.7
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,701.01,516.0
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,645.84,476.3
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,603.08,446.06
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,608.45,451.56
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,628.82,467.22
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,630.49,471.17
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,629.41,473.34
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,416.6,317.44
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,198.2,149.78
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,234.96,179.74
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,259.42,199.86
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,367.2,287.26
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,461.87,362.33
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,412.11,325.09
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,363.39,288.27
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,310.12,246.34
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,259.3,205.33
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,202.85,159.17
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,150.62,115.51
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,90.92,65.53
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,43.07,22.42
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,16.08,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,11.95,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,22.27,10.53
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,37.42,25.88
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,52.67,39.65
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,58.8,45.26
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,65.54,51.11
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,80.98,64.32
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,95.63,76.64
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,119.55,96.42
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,150.24,121.49
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,165.1,133.04
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,179.55,144.14
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,170.34,122.96
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,199.87,132.35
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,225.54,160.42
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,231.69,174.53
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,248.48,186.81
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,265.55,199.24
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,330.5,246.84
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,411.63,306.59
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,439.96,327.15
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,467.21,346.55
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,401.66,298.84
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,325.2,242.02
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,335.65,249.4
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,346.2,256.63
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,351.61,260.67
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,356.96,264.7
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,231.82,172.05
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,100.2,72.01
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,311.71,233.32
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,528.97,391.02
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,494.65,365.56
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,458.82,339.8
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,537.18,398.93
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,600.64,446.69
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,648.53,482.62
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,678.1,505.82
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,692.3,518.38
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,718.89,539.32
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,602.06,455.03
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,489.58,372.26
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,387.01,296.62
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,272.72,209.73
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,373.85,291.79
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,462.04,361.33
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,404.96,318.1
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,351.61,277.41
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,281.46,222.58
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,227.44,179.2
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,172.41,134.54
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,120.98,92.01
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,65.78,46.28
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,18.44,6.89
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.04,0.96
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,20.62,11.7
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,32.24,22.05
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,45.62,33.76
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,58.65,45.0
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,76.92,60.59
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,100.04,80.07
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,111.12,88.94
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,128.38,102.84
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,114.93,91.24
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,100.14,78.62
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,135.49,102.54
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,171.47,129.73
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,186.2,140.65
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,201.23,151.88
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,222.98,167.88
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,245.4,184.28
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,230.93,173.21
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,214.99,161.04
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,200.43,149.6
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,185.21,137.69
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,198.77,147.91
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,212.55,158.23
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,329.2,245.53
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,450.26,333.55
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,377.78,280.38
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,295.03,219.33
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,346.1,257.31
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,392.79,291.39
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,414.48,307.32
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,436.5,323.57
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,446.61,330.65
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,456.59,337.7
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,458.68,339.78
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,460.35,341.64
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,402.51,299.79
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,344.03,257.05
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,312.66,234.45
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,265.77,199.93
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,216.17,162.77
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,167.0,125.35
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,246.16,187.94
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,315.33,241.97
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,268.67,206.6
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,222.89,171.64
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,195.03,150.65
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,167.51,129.53
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,139.51,107.62
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,104.58,79.68
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,78.2,58.17
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,52.51,36.98
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,33.53,21.03
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,14.85,4.6
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,7.26,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,14.01,4.66
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,33.07,22.06
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,51.28,38.16
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,66.62,51.56
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,82.48,65.11
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,68.21,52.91
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,51.36,38.42
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,98.38,78.1
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,134.27,107.77
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,131.43,104.98
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,120.57,95.61
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,141.78,107.75
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,164.1,124.65
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,207.66,156.82
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,262.98,197.89
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,303.98,228.0
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,342.33,256.56
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,392.76,293.48
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,461.82,345.0
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,468.92,351.47
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,471.81,353.79
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,482.59,361.65
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,491.21,367.68
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,606.18,454.8
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,737.29,551.22
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,769.74,573.86
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,800.2,595.95
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,835.08,622.38
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,860.31,641.35
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,782.02,582.04
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,664.98,493.64
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,702.18,521.11
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,727.0,539.41
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,822.51,612.51
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,904.42,673.41
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,876.61,654.21
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,845.08,631.51
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,695.13,523.14
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,523.48,396.13
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,492.34,374.45
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,460.44,351.61
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,310.86,238.72
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,170.94,129.71
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,297.03,231.31
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,404.03,315.26
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,341.93,268.19
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,296.56,233.46
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,250.77,197.93
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,206.49,162.68
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,158.61,123.65
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,113.51,86.22
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,62.7,44.13
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,19.36,8.03
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,21.6,10.41
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,40.29,28.22
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,57.76,43.85
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,46.85,34.81
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,33.04,22.94
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,21.44,12.91
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,9.88,2.88
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,29.75,19.9
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,49.73,36.74
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,99.75,78.69
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,145.02,116.0
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,181.7,137.16
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,228.09,167.73
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,161.83,118.94
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,74.22,53.47
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,203.06,152.09
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,333.09,249.08
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,253.43,190.03
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,162.21,120.95
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,168.2,125.29
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,174.41,129.7
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,176.54,131.21
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,178.57,132.63
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,188.91,140.14
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,199.4,147.71
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,192.14,142.14
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,184.65,136.47
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,196.41,145.31
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,208.22,154.13
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,235.61,174.51
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,263.39,194.93
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,365.77,270.0
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,461.56,337.72
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,464.62,339.25
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,467.25,340.92
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,523.14,380.59
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,561.88,407.39
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,610.87,442.08
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,639.6,462.83
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,729.8,527.01
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,797.16,572.27
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,662.67,484.67
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,528.69,393.45
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,588.03,440.62
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,624.27,469.31
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,566.8,430.4
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,510.07,391.4
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,447.7,346.55
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,387.46,301.2
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,314.83,243.97
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,244.85,186.95
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,169.17,124.54
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,104.47,65.69
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,35.29,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,24.77,12.98
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,40.02,28.09
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,55.04,41.54
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,64.91,50.32
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,77.08,60.76
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,76.67,60.36
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,75.72,59.39
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,114.33,91.65
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,144.87,116.54
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,157.17,125.98
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,159.62,127.27
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,145.28,99.23
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,172.56,102.52
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,246.14,165.67
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,299.24,215.26
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,329.77,232.47
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,391.02,276.6
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,397.0,290.3
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,378.49,280.67
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,428.31,316.74
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,483.23,356.09
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,572.09,423.3
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,682.21,505.66
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,722.51,533.69
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,760.89,560.07
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,794.75,583.81
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,826.08,604.78
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,852.64,622.42
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,876.15,638.06
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,785.43,572.44
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,655.61,476.99
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,694.65,505.99
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,721.53,525.92
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,658.36,481.36
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,578.04,424.72
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,750.54,553.78
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,883.33,648.8
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,862.59,636.22
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,844.8,626.7
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,813.6,606.78
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,780.0,585.22
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,739.18,559.39
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,696.8,531.87
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,647.9,497.69
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,598.44,462.51
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,540.19,420.89
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,482.91,378.82
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,414.73,327.27
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,355.97,281.15
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,285.55,224.29
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,221.61,171.08
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,150.97,111.79
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,82.84,52.02
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,29.11,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,11.52,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,21.9,10.93
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,37.95,26.44
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,53.96,40.81
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,67.85,53.06
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,79.09,62.73
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,93.32,74.81
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,107.01,86.21
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,96.88,77.18
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,90.77,71.61
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,118.36,94.41
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,151.76,121.68
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,183.38,136.06
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,210.44,158.33
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,245.54,183.22
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,276.35,205.25
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,325.61,239.24
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,378.27,276.87
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,308.98,229.74
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,217.14,162.71
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,221.97,166.13
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,226.8,169.33
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,234.85,175.26
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,242.98,181.24
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,404.5,301.14
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,574.07,421.31
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,695.15,511.36
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,806.47,592.6
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,831.84,608.8
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,867.06,632.15
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,886.24,644.44
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,901.96,654.61
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,910.07,658.58
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,914.51,660.3
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,697.06,511.77
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,426.8,314.93
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,687.32,510.03
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,891.48,650.32
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,764.66,562.95
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,625.67,463.94
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,717.67,534.69
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,786.54,584.97
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,747.39,560.49
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,706.54,535.41
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,656.3,501.99
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,605.69,467.08
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,548.08,426.28
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,491.37,384.95
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,424.08,333.52
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,355.63,279.81
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,285.97,224.15
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,222.71,171.87
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,150.14,111.41
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,80.43,51.15
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,28.28,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.99,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.74,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,12.33,4.87
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,18.94,10.82
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,26.81,17.79
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,34.7,24.66
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,26.4,17.42
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,18.14,10.19
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,15.26,7.64
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,12.38,5.1
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,93.19,73.83
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,163.09,130.58
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,178.62,132.74
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,221.74,157.18
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,234.91,157.3
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,274.93,181.72
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,328.17,226.04
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,381.31,270.22
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,431.56,312.04
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,481.72,353.06
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,529.65,390.85
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,576.11,426.55
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,620.63,460.22
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,663.88,492.26
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,704.55,523.01
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,748.16,555.38
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,781.82,578.33
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,813.08,598.61
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,840.86,616.61
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,865.78,632.65
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,884.96,644.49
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,900.68,654.07
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,898.96,651.05
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,906.68,654.39
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,919.45,662.21
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,916.03,659.62
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,907.9,654.84
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,896.22,647.93
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,876.27,635.8
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,853.17,621.75
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,825.66,605.39
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,795.27,587.07
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,756.67,563.53
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,716.17,538.37
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,670.58,509.18
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,621.04,475.76
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,564.56,436.17
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,508.79,395.92
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,439.69,343.51
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,374.31,292.45
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,299.06,232.87
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,235.59,180.65
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,163.45,120.92
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,102.12,66.6
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,34.09,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,12.38,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,23.08,11.99
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,39.1,27.43
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,53.8,40.69
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,65.55,51.19
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,77.02,61.2
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,90.36,72.57
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,108.1,87.47
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,128.14,103.87
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,144.99,117.31
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,162.17,131.08
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,172.61,139.17
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,189.15,144.13
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,209.96,158.56
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,198.85,149.97
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,189.43,143.06
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,183.02,137.72
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,175.81,131.8
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,212.22,159.36
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,249.42,187.19
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,153.93,114.33
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,52.75,35.86
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,89.73,64.73
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,126.82,93.34
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,142.32,105.19
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,158.08,117.26
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,102.09,74.18
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,45.36,29.99
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,45.78,30.28
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,46.19,30.54
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,55.85,38.16
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,65.51,45.82
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,72.22,51.09
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,78.94,56.38
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,60.68,42.25
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,42.6,28.15
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,55.12,38.11
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,67.64,48.06
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,53.76,37.26
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,39.94,26.4
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,46.99,32.21
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,54.04,38.05
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,115.61,87.7
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,181.46,140.19
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,314.23,247.92
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,425.9,336.09
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,379.6,301.08
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,334.29,266.7
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,265.58,212.28
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,213.38,169.88
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,165.43,130.3
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,120.19,92.36
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,67.15,48.17
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,22.21,10.98
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,13.23,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,24.13,12.94
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,39.05,27.55
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,53.72,40.82
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,64.12,50.06
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,74.18,58.72
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,80.16,63.76
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,88.75,70.88
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,90.06,71.56
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,96.22,76.29
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,98.07,77.53
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,99.74,78.63
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,122.8,80.07
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,172.52,105.36
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,223.04,140.88
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,275.26,182.2
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,330.22,233.85
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,362.44,264.79
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,388.38,285.29
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,401.75,295.88
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,319.23,236.91
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,218.92,162.98
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,380.64,283.03
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,555.3,405.36
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,609.73,442.46
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,668.22,482.98
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,687.81,495.83
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,705.7,507.79
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,699.61,501.81
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,689.79,493.49
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,695.02,497.89
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,698.26,500.85
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,736.4,528.93
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,784.21,562.64
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,488.87,361.98
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,167.93,124.55
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,557.08,422.62
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,881.74,644.79
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,861.5,629.82
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,838.23,616.5
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,494.83,378.04
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,106.1,78.29
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,196.08,150.32
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,282.96,217.74
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,155.9,119.49
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,36.42,23.96
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,31.83,20.44
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,27.25,16.82
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,22.68,13.12
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,18.12,9.37
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,13.99,5.95
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,9.86,2.48
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,6.56,0.0
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.28,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.64,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
