Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,3.84,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,7.39,0.06
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,15.64,7.69
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,23.92,15.12
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,34.29,24.33
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,44.69,33.46
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,33.04,23.27
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,21.45,13.1
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,60.97,47.26
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,97.64,78.36
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,132.18,107.16
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,161.41,131.11
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,187.64,142.2
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,214.86,163.28
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,244.22,184.59
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,276.04,208.2
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,276.32,209.14
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,272.0,206.31
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,235.9,179.04
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,198.58,150.56
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,286.04,216.73
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,380.76,286.48
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,470.44,352.62
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,572.21,426.39
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,654.89,488.39
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,746.83,556.19
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,727.07,536.29
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,682.62,499.44
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,670.81,489.73
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,648.18,472.31
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,706.18,513.45
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,757.02,548.58
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,751.98,544.6
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,744.55,539.61
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,852.54,618.49
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,920.67,664.85
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,911.67,659.89
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,899.13,653.61
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,775.93,571.66
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,618.13,459.37
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,728.62,544.45
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,808.51,601.47
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,769.96,575.83
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,729.39,549.78
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,683.12,519.88
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,635.63,488.58
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,582.39,451.26
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,527.54,411.7
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,466.69,365.84
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,407.79,319.85
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,337.38,263.7
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,272.35,209.87
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,199.28,148.64
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,136.2,91.84
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,60.07,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,6.83,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,13.18,4.68
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,24.78,15.7
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,36.32,26.2
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,49.41,37.87
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,62.39,49.22
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,87.29,70.79
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,113.7,93.28
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,121.05,98.97
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,132.16,107.77
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,89.17,70.89
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,67.23,51.97
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,118.26,77.83
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,196.69,132.94
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,255.86,180.29
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,295.31,214.62
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,335.51,244.02
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,376.41,275.08
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,418.19,309.43
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,447.76,333.41
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,500.48,373.23
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,581.26,435.09
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,412.05,312.94
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,204.17,152.96
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,387.15,291.83
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,578.36,429.8
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,698.26,520.57
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,812.47,604.23
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,837.94,620.36
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,860.29,635.03
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,714.67,530.67
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,506.23,375.1
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,564.33,418.82
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,611.13,452.89
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,474.83,354.89
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,305.97,230.18
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,462.67,349.2
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,589.5,441.78
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,412.15,312.23
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,209.11,158.38
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,410.13,316.11
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,594.32,452.78
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,563.67,431.25
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,531.24,409.59
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,460.38,357.4
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,378.66,296.33
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,354.28,279.06
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,315.6,250.16
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,273.09,217.05
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,231.26,183.62
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,177.57,140.01
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,136.23,105.37
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,93.18,68.79
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,53.43,34.26
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,23.94,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,22.04,11.64
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,30.58,20.61
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,38.93,28.33
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,42.29,31.48
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,54.28,41.96
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,86.81,70.0
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,117.56,95.94
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,129.34,105.16
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,144.46,117.0
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,164.49,133.19
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,177.77,143.66
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,196.23,149.56
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,220.94,166.32
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,247.08,183.67
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,289.27,214.19
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,330.81,244.18
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,370.74,273.75
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,382.72,285.7
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,376.86,282.97
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,436.07,326.46
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,497.93,371.7
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,482.31,360.32
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,455.78,340.46
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,548.47,410.34
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,655.66,489.36
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,606.28,452.06
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,545.14,405.99
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,636.69,475.01
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,729.06,543.14
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,823.02,615.35
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,893.24,666.43
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,903.98,674.14
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,911.07,679.85
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,859.91,643.97
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,781.14,584.09
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,701.26,527.06
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,634.53,478.14
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,387.91,297.58
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,139.25,104.77
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,228.97,176.05
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,313.77,242.08
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,305.56,236.43
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,296.62,230.5
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,346.84,271.76
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,376.27,296.49
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,338.62,268.23
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,312.84,248.74
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,364.88,290.9
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,393.16,311.91
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,324.03,255.42
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,260.21,201.97
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,183.66,137.82
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,122.03,83.41
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,54.28,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,12.38,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,23.12,12.36
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,38.44,27.08
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,53.48,40.6
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,68.24,53.63
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,82.7,66.11
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,75.26,59.52
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,73.2,57.47
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,70.54,54.88
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,68.45,52.78
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,103.36,81.97
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,133.24,106.55
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,119.82,79.23
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,154.68,86.16
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,210.92,125.77
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,275.1,177.28
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,330.58,224.32
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,386.31,271.83
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,441.44,320.62
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,491.83,362.58
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,537.13,398.86
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,596.01,445.76
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,643.18,482.62
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,688.38,517.2
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,730.8,548.26
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,771.14,577.17
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,697.9,519.44
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,582.89,430.39
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,745.56,554.69
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,892.17,660.17
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,912.22,672.77
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,928.64,683.72
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,939.07,691.1
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,945.68,696.07
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,947.53,697.27
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,945.58,696.06
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,935.79,690.52
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,922.41,682.72
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,904.08,672.54
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,882.42,660.16
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,855.62,642.98
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,834.28,629.63
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,795.54,604.68
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,754.63,578.05
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,704.52,543.44
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,652.99,507.42
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,594.78,465.2
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,540.32,424.34
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,477.73,376.5
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,417.16,328.71
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,346.43,272.49
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,280.87,218.27
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,204.67,154.19
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,138.87,95.93
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,60.44,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,23.0,12.43
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,31.16,21.11
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,39.2,28.57
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,44.43,33.35
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,49.58,37.86
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,52.93,40.65
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,61.27,47.67
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,63.44,49.14
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,65.54,50.53
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,67.07,51.52
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,68.51,52.43
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,100.92,60.62
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,157.85,86.69
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,215.34,126.89
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,273.63,174.06
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,331.36,222.92
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,388.95,271.8
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,444.66,318.99
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,499.51,364.36
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,552.0,406.83
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,602.91,446.92
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,650.38,483.32
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,695.71,517.2
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,737.95,547.02
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,777.72,574.32
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,812.67,597.52
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,844.85,618.5
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,873.38,637.27
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,898.8,653.98
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,918.63,666.72
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,934.74,677.1
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,945.71,683.22
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,952.8,686.96
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,954.16,689.5
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,951.65,689.71
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,941.4,683.65
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,927.57,675.44
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,909.5,664.57
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,888.06,651.57
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,859.77,634.07
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,828.57,614.63
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,798.73,596.57
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,758.53,571.22
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,711.47,540.08
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,663.12,507.63
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,607.78,469.08
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,552.46,429.21
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,491.25,383.0
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,430.06,335.34
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,358.39,279.03
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,291.95,224.66
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,214.52,160.5
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,147.65,101.97
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,66.45,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,12.8,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.25,12.6
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,33.13,22.73
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,44.67,33.2
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,51.15,38.98
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,57.46,44.35
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,61.48,47.66
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,65.37,50.75
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,67.88,52.59
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,70.27,54.29
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,71.74,55.2
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,80.23,61.96
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,101.11,61.98
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,155.49,86.87
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,210.36,124.69
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,266.37,169.14
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,321.85,215.09
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,382.29,264.71
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,435.65,308.87
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,488.36,351.45
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,538.58,390.27
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,587.43,426.79
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,633.46,461.33
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,677.58,493.72
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,644.32,467.79
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,576.91,416.86
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,702.82,510.18
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,823.2,595.18
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,851.24,611.58
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,876.44,626.93
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,896.24,639.63
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,912.52,650.18
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,922.92,657.59
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,929.56,662.77
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,930.61,664.08
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,927.92,663.18
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,919.3,659.11
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,907.15,652.9
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,888.75,643.15
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,867.09,631.35
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,847.64,620.2
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,815.87,600.84
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,778.05,576.61
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,738.13,550.83
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,692.7,521.0
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,645.89,489.6
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,593.47,453.41
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,538.89,414.65
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,475.57,368.34
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,414.47,321.95
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,344.18,266.98
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,279.09,214.05
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,203.89,151.81
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,137.07,94.17
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,61.27,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.67,13.55
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.56,24.49
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,46.26,34.14
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,54.18,41.16
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,59.6,45.8
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,68.8,53.49
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,77.38,60.49
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,74.04,57.33
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,71.34,54.74
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,87.11,67.68
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,101.88,79.65
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,105.95,67.57
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,155.16,87.68
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,208.69,124.57
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,263.38,168.13
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,318.36,213.92
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,373.34,259.83
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,421.72,303.14
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,454.42,331.28
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,507.42,370.55
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,576.8,422.22
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,521.42,382.81
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,434.03,317.28
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,498.23,363.97
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,569.33,414.22
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,687.97,501.99
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,809.04,589.53
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,783.06,567.44
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,738.92,533.74
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,727.72,525.92
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,713.31,515.61
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,818.55,593.35
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,906.65,655.8
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,906.63,655.71
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,903.05,654.19
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,841.43,612.87
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,766.31,560.17
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,808.79,594.99
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,839.45,619.92
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,761.29,566.69
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,678.38,508.75
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,686.02,518.4
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,694.35,527.61
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,647.39,494.76
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,599.59,461.13
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,543.1,420.98
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,481.11,375.83
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,420.34,329.46
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,362.25,283.84
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,295.11,230.48
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,233.66,180.11
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,166.53,124.51
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,108.13,74.63
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,45.11,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,13.23,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,23.87,12.94
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.47,24.49
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.84,34.77
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,54.27,41.41
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,63.3,49.17
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,68.12,53.13
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,72.75,56.81
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,74.54,57.87
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,76.28,58.86
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,78.06,60.13
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,79.69,61.26
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,97.83,60.89
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,157.14,90.35
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,209.55,126.25
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,263.27,168.84
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,325.7,226.94
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,370.41,267.93
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,407.04,293.39
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,474.32,344.06
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,524.13,383.22
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,571.6,419.64
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,583.11,427.93
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,578.61,422.83
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,612.95,447.16
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,647.94,471.47
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,725.23,529.87
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,798.73,584.47
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,824.99,601.84
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,848.58,617.76
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,794.25,577.38
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,705.78,511.21
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,818.05,595.31
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,900.68,653.85
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,901.47,654.14
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,910.63,660.66
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,896.02,651.91
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,878.14,641.25
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,858.48,630.45
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,841.36,621.38
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,810.65,602.13
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,777.6,581.26
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,738.82,556.91
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,698.38,530.69
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,649.46,496.82
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,600.03,461.98
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,544.29,422.14
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,489.27,381.82
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,421.66,330.38
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,363.36,284.57
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,296.26,231.13
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,234.79,180.68
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,168.09,125.42
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,110.06,75.95
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,46.0,2.03
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,12.38,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.48,11.79
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.99,21.44
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,42.92,31.25
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,48.66,36.41
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,54.29,41.26
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,58.04,44.42
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,61.67,47.4
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,63.66,48.81
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,65.57,50.12
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,73.62,56.56
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,75.33,57.66
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,93.46,57.2
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,146.87,80.98
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,201.08,118.15
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,256.35,162.16
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,317.33,212.43
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,371.44,257.69
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,423.58,301.4
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,475.03,343.57
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,524.83,382.62
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,573.35,419.45
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,618.83,453.88
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,662.44,486.12
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,702.78,514.65
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,741.04,541.11
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,774.89,564.16
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,806.28,584.68
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,833.53,602.76
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,857.94,619.01
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,750.72,543.43
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,594.36,429.32
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,771.3,558.98
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,911.1,653.05
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,913.03,655.08
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,911.31,656.07
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,902.33,651.59
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,889.88,644.97
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,872.19,634.29
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,851.31,621.61
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,617.13,460.24
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,339.94,254.24
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,565.74,428.92
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,724.26,545.4
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,675.4,511.57
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,628.86,479.73
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,574.98,441.94
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,521.46,403.39
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,455.25,353.38
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,392.16,304.4
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,323.76,250.51
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,256.89,196.23
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,184.56,136.88
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,122.57,84.46
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,56.2,6.51
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,24.93,13.57
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,37.52,25.95
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,50.2,37.29
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,58.54,44.69
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,66.69,51.66
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,72.71,56.73
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,79.79,62.57
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,82.63,64.61
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,85.32,66.48
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,116.04,91.77
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,151.75,120.76
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,132.14,91.68
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,156.71,92.29
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,207.54,127.09
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,259.94,168.51
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,308.69,218.34
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,335.28,246.96
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,383.1,278.7
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,471.44,343.59
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,519.17,380.99
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,565.24,416.17
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,608.87,449.45
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,651.13,480.98
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,688.67,508.48
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,723.97,533.9
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,755.85,556.45
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,785.72,577.27
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,747.7,545.38
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,682.77,494.98
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,782.38,569.15
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,868.6,631.9
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,852.52,617.85
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,823.27,595.18
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,789.92,573.03
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,753.74,548.85
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,804.45,587.77
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,853.41,624.53
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,832.58,610.92
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,808.98,595.94
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,778.44,576.16
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,745.7,554.77
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,705.4,528.78
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,657.18,496.99
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,609.63,463.97
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,561.88,430.22
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,506.2,390.43
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,451.83,350.67
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,390.67,304.19
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,332.51,258.89
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,258.15,200.49
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,200.37,153.55
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,138.15,102.55
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,83.01,56.72
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,34.63,3.56
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
