Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,13.23,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,24.2,12.91
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,38.13,26.39
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,50.84,37.83
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.85,45.8
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,68.62,53.3
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,89.14,70.68
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,113.62,91.11
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,122.84,98.28
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,129.05,102.86
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,146.59,116.93
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,172.19,137.41
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,169.11,123.55
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,194.46,130.63
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,250.68,174.94
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,286.99,206.64
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,327.54,234.7
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,371.13,266.47
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,411.62,299.09
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,450.54,329.75
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,497.64,364.73
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,546.0,399.82
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,587.87,430.41
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,629.32,460.15
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,653.71,476.73
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,675.9,491.48
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,676.59,491.47
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,672.25,487.92
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,680.11,493.19
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,685.65,496.74
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,680.96,493.45
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,673.82,488.53
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,700.73,508.58
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,726.26,527.5
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,697.5,507.47
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,666.81,486.32
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,603.42,442.77
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,553.7,408.04
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,620.96,458.77
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,667.87,494.45
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,712.36,528.71
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,740.11,551.41
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,658.09,494.51
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,586.01,443.84
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,575.47,438.64
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,559.12,428.61
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,504.68,389.48
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,451.5,350.55
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,392.52,305.75
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,336.07,261.76
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,271.23,210.66
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,202.95,155.61
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,142.45,105.85
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,88.96,61.09
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,41.03,6.84
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,13.66,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,24.94,13.44
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.2,25.61
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.58,36.76
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,55.59,42.16
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,63.33,48.8
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,67.77,52.43
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,72.06,55.8
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,71.89,55.34
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,71.89,55.01
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,113.71,89.53
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,157.77,125.26
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,124.85,86.1
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,147.26,81.97
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,200.73,117.98
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,255.34,160.87
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,309.35,205.76
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,368.53,254.76
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,410.85,294.94
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,433.93,316.4
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,464.8,339.04
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,494.92,360.56
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,476.15,347.25
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,445.78,325.03
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,485.64,353.81
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,530.06,385.35
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,665.52,486.85
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,797.44,582.56
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,823.55,597.98
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,846.9,612.19
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,866.34,625.07
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,882.41,635.81
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,892.28,642.6
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,898.57,647.19
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,899.49,648.41
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,896.82,647.45
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,784.22,570.6
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,643.29,468.9
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,677.03,497.38
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,721.85,532.07
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,688.88,509.88
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,654.41,486.94
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,639.32,479.28
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,619.69,468.15
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,540.91,411.3
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,452.09,346.45
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,408.67,315.62
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,365.04,283.67
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,317.31,247.13
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,271.02,210.85
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,221.1,171.24
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,174.08,132.88
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,124.07,91.6
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,78.93,53.71
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,32.87,5.47
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,25.58,13.89
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,39.12,27.2
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,51.58,38.45
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,62.27,47.86
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,72.61,56.71
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,79.12,62.2
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,85.42,67.36
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,86.39,67.8
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,96.88,76.19
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,108.06,85.18
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,119.14,94.01
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,155.47,117.66
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,193.64,145.78
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,178.31,133.45
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,159.87,119.1
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,187.19,139.34
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,215.22,159.82
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,245.51,182.15
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,269.86,199.91
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,336.51,248.02
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,407.88,298.63
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,407.94,298.56
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,406.08,297.26
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,446.8,326.05
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,489.81,356.04
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,547.99,397.94
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,608.93,441.42
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,738.67,538.56
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,850.51,619.54
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,869.68,632.25
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,885.43,643.38
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,896.81,650.65
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,904.55,655.62
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,905.46,656.85
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,902.74,655.84
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,895.03,651.88
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,883.8,645.7
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,865.62,635.83
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,853.91,630.41
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,826.19,613.05
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,795.79,593.87
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,758.57,570.5
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,719.35,545.49
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,673.12,514.25
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,628.75,483.29
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,574.98,444.8
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,521.56,405.62
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,459.43,358.14
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,399.64,311.19
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,331.44,257.15
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,268.31,205.45
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,192.36,143.02
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,130.72,90.84
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,60.27,16.07
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,14.08,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,25.83,14.04
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,41.9,29.52
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,57.99,43.89
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,69.59,54.1
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,80.97,63.82
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,87.07,68.8
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,94.72,74.92
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,96.01,75.59
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,97.33,76.25
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,100.09,78.09
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,101.69,78.96
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,108.52,72.24
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,153.33,89.53
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,204.24,123.68
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,256.8,164.83
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,312.41,210.03
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,363.71,252.7
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,415.38,296.19
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,466.75,338.59
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,516.32,378.03
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,565.0,415.79
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,609.74,450.31
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,652.69,482.7
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,693.45,512.06
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,732.47,539.53
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,765.89,562.99
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,796.94,583.45
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,824.45,601.72
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,849.29,618.17
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,868.9,630.93
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,885.1,641.47
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,896.44,647.53
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,904.17,651.31
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,905.56,652.34
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,903.32,651.15
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,895.23,646.26
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,883.69,639.24
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,866.49,629.89
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,855.79,624.94
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,828.11,607.66
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,797.74,588.63
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,761.49,566.21
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,723.21,542.17
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,677.98,512.12
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,634.28,482.22
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,580.54,444.5
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,527.09,406.01
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,466.97,361.42
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,408.72,316.79
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,340.38,263.18
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,277.0,211.63
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,204.9,152.28
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,140.32,97.68
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,64.43,19.12
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,13.66,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,24.92,13.28
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,36.86,25.28
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,48.89,36.15
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.93,41.59
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,62.65,48.22
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,67.14,51.9
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,71.47,55.32
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,71.01,54.61
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,70.74,54.06
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,72.17,54.92
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,80.71,61.67
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,92.0,58.44
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,143.57,78.79
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,197.78,114.78
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,253.15,158.04
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,313.71,207.72
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,367.69,252.95
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,420.58,297.48
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,472.79,340.6
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,522.7,380.28
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,571.45,417.95
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,617.2,453.17
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,661.02,486.15
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,701.02,515.75
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,738.64,543.16
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,772.7,567.19
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,804.27,588.38
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,831.77,605.55
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,856.47,620.79
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,876.74,634.13
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,893.57,645.26
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,904.16,652.36
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,911.04,657.16
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,913.32,659.06
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,911.93,658.7
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,901.63,652.6
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,887.95,644.44
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,870.75,633.81
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,859.98,627.59
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,832.67,610.55
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,802.63,591.73
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,765.71,568.9
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,726.74,544.43
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,681.05,514.05
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,637.1,483.94
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,583.3,446.07
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,529.78,407.45
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,467.4,361.2
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,407.34,315.25
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,338.82,261.92
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,275.25,210.58
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,198.43,147.61
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,135.88,94.81
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,62.88,20.02
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.68,13.11
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.22,23.97
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.61,33.35
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,51.57,38.72
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,55.3,41.94
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,59.05,45.01
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,62.71,47.89
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,62.75,47.65
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,68.75,52.39
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,70.09,53.19
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,71.35,53.92
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,82.95,51.22
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,146.19,79.3
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,201.89,115.95
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,258.44,160.07
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,313.98,206.16
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,369.74,252.9
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,424.07,298.59
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,477.56,342.6
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,529.0,383.24
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,579.07,421.58
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,625.49,456.95
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,669.81,489.88
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,711.45,519.1
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,750.67,545.86
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,785.49,568.95
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,817.64,589.52
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,845.9,606.41
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,871.17,621.25
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,891.42,634.07
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,908.07,644.63
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,918.78,651.47
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,925.67,656.0
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,927.85,657.66
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,926.25,657.06
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,919.11,653.06
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,908.34,646.9
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,890.78,636.51
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,869.88,624.07
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,843.54,608.47
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,814.28,590.94
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,779.05,569.91
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,741.57,547.18
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,704.43,524.65
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,658.93,495.89
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,605.87,459.91
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,552.66,422.26
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,492.53,377.69
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,435.64,334.07
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,368.8,282.52
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,306.34,232.27
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,232.01,171.61
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,166.97,116.39
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,76.7,26.71
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.63,12.94
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,35.87,24.45
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.91,34.46
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,53.67,40.51
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,61.95,47.62
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,66.48,51.33
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,70.85,54.78
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,73.43,56.63
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,75.88,58.33
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,77.72,59.63
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,79.39,60.79
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,90.32,58.5
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,149.52,84.93
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,202.14,119.48
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,256.09,161.27
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,309.35,204.6
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,363.41,248.68
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,416.74,291.99
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,471.75,335.01
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,521.16,371.78
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,569.69,406.24
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,614.99,439.6
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,658.47,470.91
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,697.81,498.19
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,734.45,523.09
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,768.16,546.82
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,799.58,567.96
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,827.25,585.23
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,852.34,600.87
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,872.67,614.18
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,889.64,625.51
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,900.94,633.41
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,908.6,639.2
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,909.89,640.58
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,907.55,639.87
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,898.93,635.91
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,898.09,637.03
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,879.61,626.44
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,857.95,614.02
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,829.04,596.94
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,797.54,578.13
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,759.57,555.6
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,723.29,533.96
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,674.53,502.22
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,625.21,468.78
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,570.7,431.55
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,516.63,393.59
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,451.06,345.41
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,382.97,294.03
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,316.04,242.86
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,254.42,193.84
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,183.1,135.92
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,121.66,84.99
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,57.7,20.3
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.14,12.49
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,37.72,25.99
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.17,37.23
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.53,44.66
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,66.71,51.67
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,72.29,56.25
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,77.67,60.52
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,92.1,72.27
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,105.63,83.07
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,120.55,95.02
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,134.39,105.95
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,118.04,82.28
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,144.58,82.49
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,225.9,148.74
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,285.9,202.65
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,313.72,226.51
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,322.88,235.67
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,356.75,260.47
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,392.88,286.77
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,460.01,334.55
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,561.15,408.11
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,587.77,427.21
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,601.26,435.66
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,580.26,420.7
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,547.72,396.98
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,442.89,323.35
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,318.47,233.38
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,484.63,355.19
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,654.19,473.61
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,570.21,413.75
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,476.27,346.96
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,454.7,332.42
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,432.02,316.65
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,690.4,508.26
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,904.1,655.32
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,897.05,649.86
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,886.47,644.02
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,868.11,633.75
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,846.6,621.48
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,820.44,605.21
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,791.45,587.04
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,755.26,563.6
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,717.06,538.66
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,676.07,511.82
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,630.59,480.68
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,552.51,424.53
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,471.62,365.23
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,444.58,344.87
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,407.31,315.59
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,339.78,263.2
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,277.02,212.69
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,206.08,154.25
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,141.85,99.97
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,65.61,24.69
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,12.38,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.39,11.23
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,32.94,22.15
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.33,31.56
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,51.79,38.99
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,58.05,44.28
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,61.97,47.49
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,65.77,50.48
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,67.57,51.7
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,69.32,52.86
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,70.79,53.76
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,79.23,60.4
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,130.33,93.42
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,216.01,159.08
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,242.84,175.17
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,288.21,206.1
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,299.77,205.71
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,360.59,246.45
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,404.67,287.41
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,430.33,310.44
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,481.14,346.63
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,560.63,404.25
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,605.74,437.63
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,649.03,469.09
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,689.23,496.71
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,727.31,522.17
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,761.68,545.49
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,793.7,565.88
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,821.41,582.71
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,846.45,597.8
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,774.14,547.33
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,668.24,471.28
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,799.93,566.96
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,903.9,636.77
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,818.06,579.61
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,694.18,493.37
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,802.84,573.38
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,887.33,631.42
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,869.51,620.8
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,848.53,609.09
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,641.95,469.58
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,415.98,306.18
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,590.15,439.31
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,719.26,534.4
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,549.72,413.27
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,374.5,283.8
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,465.99,355.94
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,518.2,396.57
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,456.34,350.88
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,396.84,306.08
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,328.73,253.47
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,262.16,200.31
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,190.9,142.06
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,129.46,90.8
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,61.22,23.51
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,12.8,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.09,11.57
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.34,23.18
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,45.39,33.14
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.86,39.72
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,61.9,47.37
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,66.02,50.73
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,70.02,53.85
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,72.3,55.46
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,74.5,56.96
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,76.07,57.9
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,77.5,58.74
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,86.5,56.42
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,145.25,81.74
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,197.65,115.36
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,251.39,156.23
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,304.51,199.14
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,358.18,242.77
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,410.62,285.5
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,464.8,328.36
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,513.79,365.83
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,561.87,401.43
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,606.58,434.71
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,649.5,465.96
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,690.25,494.45
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,729.18,521.1
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,762.82,544.41
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,794.08,564.72
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,821.38,582.46
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,846.01,598.51
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,781.64,553.35
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,683.84,482.91
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,807.04,571.53
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,902.03,634.76
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,903.76,636.97
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,901.86,637.82
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,789.91,563.97
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,641.84,460.25
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,764.63,551.42
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,849.72,610.52
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,832.02,599.65
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,802.14,581.63
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,765.77,560.1
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,727.3,536.91
