Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,682.88,508.48
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,637.18,478.5
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,586.79,444.03
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,534.19,407.04
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,474.76,363.87
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,416.99,320.41
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,349.6,268.39
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,286.88,218.11
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,215.61,159.73
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,153.12,107.07
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,69.6,27.7
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,12.38,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.39,10.94
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,32.97,22.01
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.38,31.43
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,51.09,38.2
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,56.6,42.86
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,60.99,46.46
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,65.23,49.82
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,67.03,51.05
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,68.8,52.21
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,70.31,53.15
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,78.71,59.77
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,87.47,57.47
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,139.73,76.98
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,192.98,111.26
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,247.48,153.12
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,301.48,197.38
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,360.93,246.12
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,413.23,289.73
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,465.01,332.1
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,514.38,370.97
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,562.56,407.8
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,608.25,442.67
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,652.13,475.44
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,693.02,504.53
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,732.04,531.67
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,766.13,555.66
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,797.76,576.74
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,826.17,595.65
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,851.88,612.79
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,871.94,626.03
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,888.55,637.09
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,900.25,645.3
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,908.3,651.26
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,801.55,578.2
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,657.48,473.9
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,787.78,571.47
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,882.45,638.37
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,773.01,563.13
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,628.92,459.79
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,726.72,534.74
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,796.57,586.14
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,759.96,563.12
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,721.33,539.08
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,678.37,511.83
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,631.28,480.27
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,577.81,442.74
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,524.63,404.44
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,463.23,358.22
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,403.98,312.37
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,336.34,259.79
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,269.56,206.17
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,199.64,148.63
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,138.93,97.52
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,65.23,26.52
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,12.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.13,11.35
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,34.04,22.89
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,44.78,32.6
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,51.96,39.03
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,56.75,43.18
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,60.77,46.48
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,64.67,49.57
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,64.23,48.91
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,69.98,53.44
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,71.59,54.45
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,73.1,55.38
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,79.53,51.62
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,132.13,70.08
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,195.63,112.1
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,250.98,154.83
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,305.49,199.86
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,360.33,245.73
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,413.87,290.78
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,466.67,334.3
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,517.53,374.63
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,567.13,412.78
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,613.87,448.67
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,658.66,482.3
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,698.73,510.76
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,735.84,536.47
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,770.65,560.77
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,802.97,582.15
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,830.42,599.23
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,855.05,614.4
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,875.24,627.7
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,891.98,638.82
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,903.36,646.8
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,911.07,652.54
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,913.72,654.62
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,912.71,654.46
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,905.28,650.53
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,894.3,644.42
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,877.19,634.15
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,856.84,621.84
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,837.98,610.82
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,807.22,591.81
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,770.82,569.89
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,732.33,546.27
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,577.11,436.94
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,425.58,324.47
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,493.14,379.21
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,535.04,412.94
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,471.93,364.95
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,411.29,318.02
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,343.99,265.64
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,281.39,215.12
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,204.95,152.54
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,142.74,100.23
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,66.76,27.74
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.13,11.21
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,34.04,22.89
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.78,32.61
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,51.6,38.72
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,56.05,42.57
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,81.04,63.71
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,111.74,89.2
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,110.72,87.83
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,107.36,84.55
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,84.82,65.41
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,69.37,52.27
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,125.87,98.26
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,208.77,147.51
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,245.68,171.77
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,284.75,200.06
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,316.09,225.79
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,350.86,253.41
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,378.67,274.63
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,400.0,291.17
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,451.64,328.48
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,507.65,368.46
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,501.92,364.75
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,482.72,350.92
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,537.39,390.62
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,595.56,432.31
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,659.04,477.8
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,727.05,525.94
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,712.38,515.28
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,694.16,502.35
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,624.46,453.99
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,555.93,405.4
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,699.37,510.94
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,846.1,614.86
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,790.91,575.72
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,721.75,527.87
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,822.19,603.89
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,891.28,653.63
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,650.95,485.9
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,368.84,275.35
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,339.16,254.74
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,309.26,233.05
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,548.42,419.66
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,721.21,549.3
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,671.86,514.51
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,619.37,477.03
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,473.73,368.42
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,337.68,263.81
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,294.81,231.02
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,252.65,197.77
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,208.21,162.23
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,165.7,127.35
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,112.21,83.27
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,70.79,48.59
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,32.67,11.49
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,7.26,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,14.02,4.43
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,28.64,18.3
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,42.75,30.87
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,58.86,44.92
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,74.82,58.58
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,93.98,74.8
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,110.64,88.65
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,125.42,100.52
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,139.88,111.92
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,149.57,119.48
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,167.32,133.58
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,187.86,149.82
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,219.27,163.4
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,240.44,178.89
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,259.92,194.0
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,284.06,211.82
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,308.7,229.98
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,322.82,240.85
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,335.79,250.69
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,404.75,300.76
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,485.12,358.96
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,493.47,364.98
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,491.54,363.36
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,318.93,237.53
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,124.24,90.34
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,85.01,60.4
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,45.36,29.73
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,119.68,87.2
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,194.83,144.29
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,190.76,141.17
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,186.55,138.09
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,210.72,156.4
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,235.18,174.84
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,237.51,176.7
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,239.84,178.64
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,171.31,127.02
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,103.44,75.06
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,88.38,63.74
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,73.42,52.32
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,109.89,81.05
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,147.51,110.55
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,160.81,121.48
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,174.5,132.83
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,141.05,106.94
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,108.01,81.09
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,61.82,44.53
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,18.15,9.23
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,15.24,6.9
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,12.35,4.53
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,9.87,2.5
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,7.39,0.44
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,5.33,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.28,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,9.39,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,18.11,7.29
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,34.13,22.99
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,49.77,36.99
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,65.55,50.81
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,81.12,64.17
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,93.43,74.44
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,103.46,82.55
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,97.81,77.36
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,95.9,75.33
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,132.59,105.42
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,168.67,134.46
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,171.94,136.32
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,207.73,147.71
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,207.11,133.34
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,242.13,150.19
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,310.81,214.12
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,358.44,258.34
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,398.54,288.43
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,440.12,319.23
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,474.77,344.8
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,510.09,370.47
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,540.57,392.84
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,569.97,414.05
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,618.33,447.81
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,667.79,481.82
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,642.89,463.42
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,607.42,437.62
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,608.51,438.64
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,607.6,438.06
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,632.45,456.04
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,656.8,473.55
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,709.98,511.94
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,762.78,549.6
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,765.77,552.11
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,766.22,553.32
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,727.61,527.75
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,700.3,509.6
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,736.51,538.25
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,754.44,554.42
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,783.51,578.1
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,791.2,585.16
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,716.51,535.36
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,632.41,476.38
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,638.87,483.8
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,629.05,479.03
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,575.48,440.81
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,522.23,402.18
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,460.78,355.68
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,401.52,309.71
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,334.12,257.44
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,267.46,204.1
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,197.24,146.93
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,136.54,96.3
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,64.76,28.12
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,20.93,9.1
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.45,19.84
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,41.5,29.8
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,46.11,34.02
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,50.76,38.05
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,54.68,41.29
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,58.48,44.32
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,59.32,44.68
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,65.74,49.66
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,67.17,50.54
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,68.52,51.35
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,120.84,93.66
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,204.97,142.1
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,244.63,167.23
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,287.31,197.51
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,301.02,201.46
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,354.55,238.65
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,408.14,282.82
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,461.09,325.48
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,511.22,364.23
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,559.99,400.67
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,596.41,426.01
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,617.36,438.64
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,652.27,461.64
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,686.21,483.38
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,742.49,525.15
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,793.9,562.46
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,821.59,578.54
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,846.55,592.98
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,867.14,606.37
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,884.34,617.74
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,895.35,625.35
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,902.71,630.84
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,905.49,633.14
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,904.64,633.34
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,767.05,543.46
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,586.04,417.64
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,583.94,418.97
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,596.06,428.55
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,608.66,439.92
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,616.9,448.35
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,646.77,472.76
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,652.64,480.98
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,579.43,430.41
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,509.43,381.35
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,425.08,321.73
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,359.54,274.05
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,315.56,241.87
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,272.25,209.13
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,224.75,172.39
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,179.39,136.17
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,131.71,97.09
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,88.03,60.73
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,41.66,16.43
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,21.18,8.93
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,35.16,23.49
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.05,35.02
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,58.18,43.93
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,68.02,52.33
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,75.0,58.08
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,81.75,63.46
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,86.48,66.88
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,91.28,70.28
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,93.39,71.56
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,95.31,72.68
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,99.79,75.86
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,148.35,86.78
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,198.02,117.75
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,249.37,156.01
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,301.06,196.92
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,353.34,238.7
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,404.58,279.91
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,458.89,322.45
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,506.41,358.83
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,552.82,393.43
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,596.98,426.23
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,639.79,457.4
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,680.32,486.69
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,719.83,514.88
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,753.78,538.41
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,785.51,560.18
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,724.15,514.78
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,628.49,445.61
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,676.2,479.8
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,717.81,508.99
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,470.72,340.72
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,205.56,148.67
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,167.54,121.46
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,129.43,93.24
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,104.0,74.16
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,78.66,54.96
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,62.16,42.53
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,45.8,30.06
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,42.84,27.91
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,39.88,25.75
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,93.37,67.84
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,150.28,112.42
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,158.58,119.32
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,167.03,126.42
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,198.67,152.47
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,217.73,168.53
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,188.06,145.76
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,158.64,122.79
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,126.98,97.42
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,96.17,72.26
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,67.17,48.27
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,36.32,22.82
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,16.73,3.66
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.12,8.03
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.73,19.96
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,41.18,29.49
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,57.78,43.97
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,76.26,59.79
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,67.25,51.98
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,65.33,50.13
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,67.47,51.66
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,69.55,53.08
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,71.35,54.26
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,73.01,55.31
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,84.69,64.6
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,136.6,76.26
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,217.04,139.87
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,284.03,198.68
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,301.06,204.99
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,351.87,240.52
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,408.96,287.71
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,460.71,330.11
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,510.36,369.25
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,558.83,406.31
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,604.04,440.86
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,647.47,473.34
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,688.69,502.65
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,728.1,530.04
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,762.24,554.02
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,793.95,574.85
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,822.05,592.29
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,847.48,607.93
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,867.77,621.17
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,884.67,632.3
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,895.83,639.81
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,903.36,645.12
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,905.91,647.35
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,904.82,647.38
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,822.79,592.69
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,701.95,507.34
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,786.91,572.87
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,846.83,617.71
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,819.06,600.38
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,788.66,581.8
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,661.29,494.37
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,529.44,399.33
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,587.92,446.45
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,624.56,476.47
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,570.44,437.96
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,516.71,399.24
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,455.46,353.15
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,396.36,307.47
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,324.79,251.35
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,264.0,201.96
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,196.39,146.44
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,136.99,96.59
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,65.12,28.64
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,11.1,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.09,7.75
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,31.78,20.77
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,43.26,31.11
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,50.8,37.76
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,59.86,45.42
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,64.83,49.51
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,69.63,53.31
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,71.91,54.91
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,74.1,56.4
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,113.4,88.5
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,155.18,122.0
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,118.07,91.37
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,141.75,80.76
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,193.61,113.03
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,246.99,153.21
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,311.21,211.87
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,358.04,254.24
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,387.27,277.53
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,413.11,297.65
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,474.15,340.95
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,558.94,402.59
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,602.79,435.42
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,645.91,467.07
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,685.83,495.01
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,723.62,520.83
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,757.37,544.52
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,788.85,565.8
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,817.45,584.6
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,843.64,601.82
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,863.89,615.25
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,880.84,626.65
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,743.82,531.53
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,555.48,396.04
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,750.81,539.76
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,913.86,652.4
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,897.37,642.0
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,889.15,638.37
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,882.65,635.61
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,862.18,623.75
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,835.92,608.14
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,806.85,590.6
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,770.94,569.27
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,732.91,546.2
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,691.04,519.19
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,645.04,488.46
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,591.86,451.71
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,538.77,414.0
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,478.33,369.6
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,419.75,325.11
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,352.29,272.59
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,289.33,221.75
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,217.73,162.66
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,152.82,107.94
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,71.46,31.71
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,10.67,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.4,6.99
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,30.07,19.32
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,42.49,30.45
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,49.04,36.25
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,55.43,41.67
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,59.89,45.35
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,64.21,48.77
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,66.79,50.64
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,69.26,52.39
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,71.12,53.61
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,79.96,60.53
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,83.15,62.78
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,136.15,74.77
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,190.22,108.4
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,245.55,150.4
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,300.34,194.84
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,360.74,243.98
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,413.89,287.37
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,466.47,329.27
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,516.72,368.3
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,565.83,405.27
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,612.54,440.34
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,657.44,473.27
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,697.17,500.88
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,734.17,525.96
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,768.46,549.9
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,800.33,570.91
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,739.83,526.21
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,634.65,449.85
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,646.67,459.22
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,657.45,467.14
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,802.73,571.02
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,910.49,643.69
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,913.26,646.94
