Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,912.39,648.76
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,905.17,645.58
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,894.43,640.24
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,887.67,637.33
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,866.77,625.2
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,839.74,609.1
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,809.95,591.12
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,772.72,568.94
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,733.41,545.05
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,691.02,518.78
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,644.5,488.48
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,590.54,450.99
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,536.8,412.65
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,474.37,366.0
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,414.08,319.65
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,346.8,267.5
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,284.07,217.09
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,208.32,155.15
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,145.93,102.77
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,68.77,30.23
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,11.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.04,7.68
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,35.33,23.61
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,48.76,35.71
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,57.17,43.24
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,65.42,50.35
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,71.87,55.71
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,78.12,60.73
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,80.97,62.65
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,82.15,63.13
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,83.71,64.03
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,85.13,64.82
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,86.12,65.27
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,136.1,76.7
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,195.4,114.61
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,248.5,154.62
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,300.68,196.9
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,353.98,240.83
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,406.91,284.84
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,459.58,327.81
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,510.55,367.86
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,558.96,404.98
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,604.36,439.7
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,648.01,472.34
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,688.36,501.1
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,726.59,527.71
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,760.39,551.74
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,791.85,573.02
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,819.83,590.5
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,845.26,606.24
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,865.62,619.7
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,882.67,631.07
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,894.49,639.32
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,902.72,645.39
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,905.09,647.53
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,903.86,647.47
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,907.96,651.38
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,896.84,645.39
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,879.45,636.47
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,858.86,625.44
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,830.08,607.6
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,798.71,587.97
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,762.19,565.64
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,727.52,544.36
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,545.86,412.96
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,359.22,272.36
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,460.48,352.78
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,521.85,401.44
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,458.16,353.88
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,397.02,307.29
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,323.59,249.83
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,261.45,199.5
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,190.05,141.26
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,128.43,90.22
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,55.88,23.46
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,11.1,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,20.64,6.96
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,34.57,22.88
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,48.65,35.59
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,52.86,39.56
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,57.84,43.91
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,83.8,65.85
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,108.91,86.68
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,124.19,98.75
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,139.01,110.19
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,140.66,110.9
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,158.66,124.89
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,178.03,139.79
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,207.64,151.76
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,241.54,173.71
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,281.31,201.09
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,310.72,223.73
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,338.65,245.15
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,381.67,275.56
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,438.95,317.61
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,472.04,342.7
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,493.64,358.4
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,541.81,393.67
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,591.52,429.85
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,652.29,475.3
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,722.32,527.07
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,757.13,551.39
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,789.58,573.74
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,817.18,590.66
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,842.01,605.63
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,862.46,618.65
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,879.55,629.48
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,891.31,637.26
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,899.48,642.86
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,901.38,644.27
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,899.69,643.49
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,892.48,639.45
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,881.8,633.28
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,864.25,622.91
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,843.59,610.56
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,817.39,594.55
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,788.41,576.65
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,756.46,557.79
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,718.72,534.71
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,674.81,506.04
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,629.65,475.32
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,576.3,438.36
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,523.26,400.64
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,463.66,356.99
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,405.8,313.17
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,338.44,260.49
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,271.69,206.76
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,201.38,149.26
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,140.21,98.15
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,66.39,28.44
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,1.63
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,28.77,18.07
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,44.57,32.14
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,60.23,45.82
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,76.15,59.47
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,89.7,70.96
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,101.04,80.37
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,117.31,93.57
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,138.59,110.69
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,142.25,113.06
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,151.49,119.98
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,158.05,124.66
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,187.77,128.32
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,240.06,164.65
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,282.14,196.79
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,302.06,206.76
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,353.0,243.62
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,405.13,286.96
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,457.15,329.27
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,506.59,368.57
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,555.63,406.46
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,599.95,439.9
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,643.67,471.9
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,688.74,503.61
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,727.07,529.91
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,762.62,553.67
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,795.92,575.35
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,759.42,544.51
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,696.21,495.38
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,798.04,570.76
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,880.45,628.97
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,894.87,636.99
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,905.67,643.09
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,869.38,618.6
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,804.97,572.11
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,729.87,521.69
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,667.17,478.51
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,722.88,521.2
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,760.41,551.23
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,709.06,516.38
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,657.33,481.24
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,696.04,513.75
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,729.64,541.24
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,684.14,510.96
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,637.52,479.02
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,555.71,421.75
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,471.79,361.44
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,414.18,318.97
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,358.89,276.89
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,297.36,229.18
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,240.14,183.32
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,175.17,130.22
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,110.55,77.12
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,51.62,20.96
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,10.67,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,19.57,5.38
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,33.22,21.69
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,45.93,33.26
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,49.9,37.03
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,55.19,41.64
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,62.7,47.95
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,69.89,53.82
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,69.12,52.87
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,68.63,52.14
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,90.21,69.75
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,110.39,85.93
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,87.97,67.1
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,127.85,69.04
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,200.91,122.79
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,267.78,178.61
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,297.77,198.62
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,353.93,241.22
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,407.47,286.09
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,460.37,329.45
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,511.21,370.08
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,560.96,408.7
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,607.91,444.95
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,652.96,478.9
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,693.68,508.02
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,731.51,534.37
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,766.33,558.87
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,798.65,580.29
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,786.46,567.26
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,750.2,536.3
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,786.71,561.93
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,821.83,586.19
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,805.95,574.61
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,786.69,561.05
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,865.46,619.96
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,915.51,654.46
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,907.32,649.71
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,895.69,643.13
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,879.07,634.72
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,859.18,624.17
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,843.07,614.87
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,814.55,597.21
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,779.2,576.06
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,741.65,553.15
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,697.2,523.92
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,651.45,493.37
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,600.99,458.53
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,548.22,420.87
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,487.04,375.76
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,427.82,330.67
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,359.66,277.15
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,296.11,225.56
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,220.47,163.66
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,152.58,106.97
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,71.41,30.11
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,10.24,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,18.82,4.41
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,32.5,21.05
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.22,32.64
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,52.38,39.13
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,59.48,45.3
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,66.52,51.19
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,71.25,54.97
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,99.05,78.0
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,129.93,103.16
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,100.96,78.64
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,74.99,56.78
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,82.14,62.22
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,132.77,73.88
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,185.91,106.7
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,240.5,148.11
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,294.03,192.02
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,353.5,241.21
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,406.01,285.57
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,458.06,328.79
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,508.36,369.05
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,557.72,407.44
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,603.94,443.3
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,648.42,477.04
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,690.15,507.22
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,729.89,535.3
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,764.56,560.03
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,796.76,581.6
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,826.1,600.12
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,852.8,616.76
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,874.32,630.98
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,892.47,643.01
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,904.89,650.2
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,913.63,655.05
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,916.86,657.79
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,916.41,658.25
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,907.46,653.22
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,895.12,646.1
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,878.74,636.4
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,869.13,631.33
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,840.62,613.57
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,809.48,594.07
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,773.29,572.19
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,734.98,548.57
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,690.63,520.47
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,642.5,488.52
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,588.18,450.41
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,534.16,411.53
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,468.72,362.9
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,406.09,314.95
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,331.43,256.76
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,268.4,205.79
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,193.99,144.76
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,130.07,91.59
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,56.55,22.6
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,8.11,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,15.63,2.19
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,31.35,20.0
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,46.01,33.14
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,61.76,46.88
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,77.17,60.08
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,92.4,72.82
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,107.22,84.92
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,121.23,96.11
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,128.91,101.89
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,95.92,74.17
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,72.1,54.17
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,71.23,53.03
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,123.53,64.95
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,187.01,105.18
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,242.52,147.22
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,297.32,192.22
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,352.45,238.38
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,406.7,284.14
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,460.32,328.55
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,511.39,369.37
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,561.15,407.99
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,608.23,443.41
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,653.4,476.42
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,693.67,505.09
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,730.89,530.91
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,766.1,555.65
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,798.83,577.32
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,826.64,595.6
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,851.64,611.98
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,872.31,625.5
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,889.58,636.82
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,901.08,643.33
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,908.94,647.57
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,911.81,650.04
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,911.02,650.27
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,903.0,645.91
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,891.55,639.42
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,885.22,637.81
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,864.89,626.93
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,837.72,610.2
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,807.86,591.64
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,771.73,570.11
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,733.5,546.81
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,689.64,518.04
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,641.87,485.6
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,588.06,448.2
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,534.53,409.99
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,472.39,364.17
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,412.39,318.51
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,343.47,264.94
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,275.77,210.63
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,203.11,151.02
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,140.24,98.39
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,66.68,26.88
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,18.78,3.05
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,32.47,20.87
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.31,32.53
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,52.47,39.02
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,59.58,45.18
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,62.0,47.16
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,69.48,53.26
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,79.41,61.28
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,89.28,69.11
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,125.02,98.09
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,155.05,121.88
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,111.71,85.95
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,130.83,71.63
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,184.66,104.74
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,239.84,146.7
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,300.12,195.44
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,354.28,240.49
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,407.96,284.97
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,461.14,328.01
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,511.71,368.02
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,561.31,406.11
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,608.29,441.95
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,653.43,475.55
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,694.92,504.94
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,734.03,531.94
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,769.54,556.7
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,802.52,578.51
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,831.78,596.52
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,858.3,612.62
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,879.6,626.6
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,897.48,638.42
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,910.0,646.86
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,918.85,653.05
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,922.15,655.78
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,921.75,656.27
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,913.22,651.62
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,901.24,644.88
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,885.21,635.59
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,865.91,624.23
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,848.23,614.02
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,818.02,595.44
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,782.43,574.4
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,744.65,551.59
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,697.36,520.67
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,652.29,490.74
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,598.45,453.62
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,544.79,415.71
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,481.23,369.23
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,420.04,323.03
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,350.38,269.28
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,281.75,214.56
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,206.73,153.38
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,142.08,99.52
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,67.4,26.46
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,8.54,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,16.3,1.19
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,31.22,19.85
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,46.06,33.3
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,61.58,46.91
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,76.8,59.99
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,91.03,71.92
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,101.21,80.17
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,106.26,83.78
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,105.38,82.4
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,135.73,106.77
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,166.39,130.93
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,177.62,139.16
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,211.76,155.19
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,188.41,137.69
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,159.42,117.04
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,225.97,165.29
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,302.5,220.21
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,317.79,231.02
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,332.11,241.05
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,421.38,304.11
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,558.41,402.65
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,604.69,437.26
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,649.2,470.11
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,656.59,472.07
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,645.06,459.87
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,686.4,488.25
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,728.65,516.61
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,688.85,488.29
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,637.58,452.23
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,771.77,549.61
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,888.72,630.17
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,898.75,636.2
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,905.15,640.75
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,906.84,642.14
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,904.94,641.37
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,899.67,638.58
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,890.81,633.62
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,873.31,622.91
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,852.64,610.27
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,824.35,593.0
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,798.12,577.1
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,747.74,546.34
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,696.74,513.81
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,549.65,409.77
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,393.2,295.53
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,433.39,328.81
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,462.85,352.71
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,424.03,324.46
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,383.79,294.35
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,315.65,242.22
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,253.15,192.71
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,181.91,135.05
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,112.85,78.66
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,52.6,19.01
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,2.99,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,5.75,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,15.65,7.15
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,25.6,16.03
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,38.48,27.27
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,50.89,37.97
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,64.25,49.27
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,77.5,60.24
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,98.78,77.73
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,119.62,94.54
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,143.85,113.83
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,157.76,124.44
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,167.41,131.52
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,169.14,126.02
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,200.82,148.34
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,244.91,179.79
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,277.87,203.09
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,313.71,228.62
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,326.15,238.23
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,336.66,246.21
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,383.06,279.1
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,429.04,311.44
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,450.22,325.88
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,471.12,339.99
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,474.82,341.76
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,475.74,341.51
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,629.57,455.14
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,789.89,569.77
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,748.38,536.13
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,679.55,484.36
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,787.13,563.96
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,882.86,631.81
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,894.97,638.42
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,903.54,643.33
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,905.29,645.05
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,903.47,644.61
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,894.52,639.67
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,882.2,632.68
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,865.14,623.96
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,850.95,617.2
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,819.58,597.89
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,786.0,577.06
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,748.24,554.16
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,708.75,529.32
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,654.82,492.26
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,593.85,449.69
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,538.41,410.77
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,484.1,371.69
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,413.06,318.79
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,335.59,259.79
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,269.83,208.24
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,210.16,160.24
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,141.75,104.98
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,75.27,51.46
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,35.2,10.65
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.57,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,33.48,21.49
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,51.14,37.34
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,62.79,47.7
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,74.74,58.0
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,81.2,63.38
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,88.8,69.52
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,90.32,70.42
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,91.88,71.31
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,94.94,73.42
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,96.87,74.58
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,95.06,72.67
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,141.07,82.92
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,191.97,114.19
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,244.81,153.93
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,297.65,196.79
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,356.79,245.26
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,409.25,288.63
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,461.72,331.14
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,512.13,371.16
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,561.89,409.62
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,608.73,445.71
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,654.14,479.94
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,694.13,508.49
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,731.24,534.31
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,766.64,559.65
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,799.89,583.12
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,828.45,601.77
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,854.36,617.81
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,874.74,631.15
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,891.83,642.32
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,903.22,650.01
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,911.06,655.44
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,913.05,657.13
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,911.47,656.59
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,904.5,652.61
