Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,747.13,529.66
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,783.78,554.14
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,817.81,576.3
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,847.09,594.16
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,873.37,610.07
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,895.14,624.14
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,913.45,636.13
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,927.69,645.96
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,938.19,653.59
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,941.19,656.36
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,940.38,656.9
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,934.83,654.6
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,925.57,650.08
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,909.0,642.1
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,889.02,632.0
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,863.02,616.7
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,834.07,599.45
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,798.97,579.06
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,769.37,562.17
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,724.4,533.63
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,677.99,503.73
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,623.56,468.3
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,568.98,430.74
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,509.07,387.78
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,448.9,343.02
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,378.15,288.62
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,312.15,235.78
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,233.46,171.51
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,164.76,112.07
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,74.83,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,11.95,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,21.6,10.87
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,31.54,20.7
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,37.32,25.98
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,43.07,30.97
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,47.33,34.58
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,51.5,37.96
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,58.06,43.16
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,60.0,44.39
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,62.08,45.83
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,64.06,47.16
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,64.51,47.14
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,126.53,66.43
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,182.61,100.01
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,239.79,142.59
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,296.34,188.17
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,353.15,234.66
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,409.0,279.89
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,464.24,323.47
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,517.13,364.05
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,568.75,402.4
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,617.7,438.6
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,664.76,472.58
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,707.06,501.46
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,746.51,527.71
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,783.28,551.77
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,817.4,573.65
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,847.13,592.68
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,873.87,609.82
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,895.65,623.88
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,913.94,635.84
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,927.25,643.42
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,936.82,648.78
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,940.75,651.81
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,940.88,652.64
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,932.38,648.54
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,920.4,642.4
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,903.62,634.37
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,883.47,624.25
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,856.99,608.75
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,836.72,597.3
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,800.75,576.72
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,762.52,554.42
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,716.57,525.4
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,669.33,495.07
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,617.07,461.09
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,562.31,423.37
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,498.86,378.13
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,437.52,332.75
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,365.94,278.08
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,299.32,225.15
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,220.19,161.0
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,151.32,101.96
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,67.07,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.08,11.05
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.87,22.6
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,43.26,30.97
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,50.68,37.4
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,55.29,41.3
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,59.79,44.94
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,61.88,46.34
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,63.95,47.67
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,65.74,48.85
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,73.84,55.16
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,73.86,54.84
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,125.3,66.79
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,180.7,100.34
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,237.55,142.8
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,299.83,192.0
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,355.66,236.96
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,410.34,281.67
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,464.52,325.04
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,516.88,365.48
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,568.24,404.01
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,616.49,440.02
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,662.88,473.9
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,705.84,503.69
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,746.49,531.24
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,783.56,555.74
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,818.03,578.02
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,847.72,596.19
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,874.43,612.41
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,896.2,626.53
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,914.5,638.55
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,926.9,645.59
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,935.54,650.38
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,939.0,654.53
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,938.69,656.47
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,930.2,652.01
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,918.24,645.51
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,901.58,636.12
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,881.6,624.69
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,863.9,615.05
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,833.3,596.98
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,797.07,576.11
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,758.61,553.48
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,712.3,525.1
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,664.74,495.29
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,612.75,461.23
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,558.23,423.4
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,494.57,376.77
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,433.04,330.23
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,361.31,275.3
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,294.58,222.13
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,215.4,157.78
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,146.63,98.42
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,64.61,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.42,11.1
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.54,23.13
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,42.7,30.55
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,52.27,38.91
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,57.19,43.08
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,61.98,46.98
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,63.62,48.01
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,65.3,49.01
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,67.02,50.13
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,75.21,56.54
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,74.85,55.77
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,126.1,67.44
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,181.34,100.98
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,237.97,143.3
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,300.11,192.8
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,355.78,238.14
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,410.57,282.36
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,464.89,325.01
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,516.79,364.74
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,567.52,402.35
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,615.39,437.72
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,661.44,470.95
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,703.66,499.98
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,743.32,526.63
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,779.14,550.15
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,812.36,571.2
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,841.25,588.48
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,867.19,603.84
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,888.71,618.67
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,906.85,631.51
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,918.72,639.57
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,926.92,645.49
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,929.54,647.71
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,928.45,647.78
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,917.82,642.01
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,915.73,641.81
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,897.87,631.69
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,876.75,619.65
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,848.13,602.83
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,816.83,584.25
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,778.83,562.31
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,742.85,541.44
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,693.57,510.27
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,643.66,477.94
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,587.59,440.48
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,531.98,402.15
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,464.98,353.32
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,400.81,305.06
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,324.62,246.63
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,260.16,195.22
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,184.0,133.91
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,118.41,78.24
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,53.57,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.12,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,22.91,11.19
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,39.22,26.99
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,57.05,42.62
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,74.49,57.64
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,82.4,64.45
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,91.34,71.89
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,104.75,82.7
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,113.08,89.11
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,118.72,93.37
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,124.01,97.32
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,124.59,97.21
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,166.55,107.05
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,213.23,135.81
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,261.39,171.04
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,306.46,205.72
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,355.49,244.1
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,406.34,284.31
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,457.63,323.84
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,506.48,359.9
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,557.2,396.14
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,603.37,429.47
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,648.31,461.14
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,692.24,491.79
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,735.58,521.52
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,771.82,545.36
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,805.66,566.82
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,836.37,585.95
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,852.19,595.62
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,872.81,609.4
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,890.21,621.18
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,903.38,630.43
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,913.04,637.6
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,927.94,648.22
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,926.02,648.33
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,760.32,539.5
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,559.33,398.77
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,728.77,523.79
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,860.21,617.22
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,515.97,381.2
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,139.15,99.82
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,310.23,231.43
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,455.93,340.34
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,311.51,233.87
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,149.14,110.13
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,73.75,52.46
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.97,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,23.34,11.29
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,39.47,27.27
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,50.83,37.61
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,63.86,49.11
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,80.54,63.31
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,94.03,74.49
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,111.39,88.65
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,128.34,102.18
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,140.66,111.91
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,152.65,121.26
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,133.53,105.02
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,162.19,103.72
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,229.34,157.06
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,274.45,198.23
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,310.31,224.76
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,348.07,252.91
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,387.62,279.84
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,457.65,331.63
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,506.18,369.08
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,554.97,405.73
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,535.66,391.96
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,490.64,357.68
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,601.58,439.92
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,725.19,528.76
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,682.68,494.64
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,607.04,437.65
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,566.85,409.62
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,512.64,371.26
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,550.33,398.3
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,578.74,418.47
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,755.26,547.3
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,905.24,651.71
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,907.05,653.63
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,905.34,654.6
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,783.83,571.03
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,643.33,470.44
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,651.83,479.23
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,657.39,485.16
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,719.4,532.3
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,763.6,566.69
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,743.64,556.03
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,718.08,541.45
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,638.32,485.65
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,555.68,426.48
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,505.83,391.88
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,455.75,355.93
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,420.24,329.5
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,382.25,299.95
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,311.12,243.41
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,246.0,190.02
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,174.27,130.46
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,112.17,75.19
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,37.11,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.12,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,23.25,11.03
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,40.49,28.23
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,56.97,42.88
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,73.1,56.92
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,81.96,64.45
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,91.79,72.54
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,112.18,89.21
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,133.31,106.13
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,144.16,114.33
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,159.4,125.99
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,171.62,135.06
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,206.11,151.49
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,234.33,166.31
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,277.81,193.86
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,315.03,223.67
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,348.33,250.16
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,379.87,274.81
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,415.22,301.57
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,460.72,334.33
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,518.64,375.87
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,556.38,403.36
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,593.18,429.95
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,653.08,474.05
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,714.98,519.36
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,748.6,542.69
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,780.41,564.7
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,807.74,584.15
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,832.72,601.99
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,851.49,615.01
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,867.21,626.05
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,877.12,633.41
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,883.74,638.71
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,882.79,638.72
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,878.54,636.67
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,817.61,594.71
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,758.46,553.56
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,792.95,581.24
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,827.13,607.9
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,796.44,587.81
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,763.44,566.48
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,665.44,498.61
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,561.94,425.46
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,580.16,441.12
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,575.4,439.75
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,517.4,397.74
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,460.93,356.24
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,397.57,308.11
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,325.41,252.45
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,256.26,198.39
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,193.65,147.95
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,129.29,95.38
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,64.46,40.77
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,22.95,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,22.25,9.82
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,36.95,25.09
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,46.62,34.01
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,56.58,42.89
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,63.99,49.25
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,71.2,55.22
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,74.79,57.98
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,76.58,59.16
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,103.98,81.58
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,136.08,107.43
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,103.98,80.57
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,129.7,72.83
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,190.04,111.9
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,245.02,154.11
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,299.1,198.33
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,354.42,244.08
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,408.75,289.28
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,462.89,333.27
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,515.97,374.62
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,566.29,412.7
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,613.42,448.41
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,658.91,482.1
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,701.08,511.78
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,741.25,539.37
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,777.38,564.18
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,811.03,586.43
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,770.95,554.6
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,697.29,498.3
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,812.64,583.52
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,905.59,647.85
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,917.4,655.82
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,925.57,662.17
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,847.72,611.03
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,727.19,526.06
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,840.98,611.32
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,909.48,660.07
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,604.74,451.46
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,231.61,171.83
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,506.6,383.93
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,741.97,555.27
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,692.04,520.87
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,641.65,487.18
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,506.15,388.37
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,382.38,295.14
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,344.33,267.97
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,305.88,239.57
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,264.07,207.62
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,222.91,175.3
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,178.96,139.71
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,136.95,104.83
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,91.89,67.05
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,49.89,30.16
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,18.16,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,21.54,9.0
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.05,23.59
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,45.61,33.21
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,55.93,42.33
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,63.03,48.53
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,69.94,54.38
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,99.36,78.97
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,127.98,102.36
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,131.07,104.49
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,139.06,110.67
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,157.94,125.45
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,206.31,150.13
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,230.96,168.69
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,257.66,190.61
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,266.71,197.92
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,272.31,202.41
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,278.91,207.01
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,284.17,210.45
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,268.43,198.35
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,252.78,186.33
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,378.61,278.47
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,517.88,376.67
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,529.03,382.52
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,538.33,387.58
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,593.65,425.89
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,657.29,468.65
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,701.95,497.69
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,747.41,526.85
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,841.19,592.16
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,908.18,635.37
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,921.9,642.24
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,931.94,647.49
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,815.12,573.27
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,646.25,458.23
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,799.58,568.55
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,911.88,644.51
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,813.49,580.84
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,687.55,495.84
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,766.77,556.1
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,818.57,593.86
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,785.45,574.71
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,745.51,551.36
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,699.53,522.32
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,652.24,491.81
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,594.92,452.16
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,538.05,411.75
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,474.39,365.3
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,412.84,318.82
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,338.67,261.78
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,266.72,204.25
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,189.82,140.89
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,123.56,79.54
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,41.94,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.83,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,20.81,8.05
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.34,22.95
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,43.9,31.75
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,53.33,40.1
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,61.58,47.2
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,67.3,51.92
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,68.99,53.1
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,70.74,54.27
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,72.88,55.71
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,74.88,57.03
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,75.45,57.17
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,134.95,75.91
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,189.42,110.12
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,245.52,152.94
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,300.98,198.19
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,357.58,244.83
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,416.51,292.64
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,470.52,335.64
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,522.49,375.85
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,573.68,414.16
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,621.78,450.17
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,668.12,484.06
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,712.55,515.02
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,755.36,544.18
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,792.47,568.71
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,826.88,591.42
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,856.77,609.94
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,883.62,626.46
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,905.44,640.76
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,923.75,652.93
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,937.04,660.97
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,946.58,666.74
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,949.95,671.2
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,949.52,673.42
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,942.47,670.17
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,931.76,664.72
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,915.04,655.49
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,894.92,644.14
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,867.48,628.0
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,837.19,609.93
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,809.24,594.13
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,769.95,570.42
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,721.85,539.38
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,672.64,507.08
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,616.57,469.47
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,563.44,432.05
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,497.5,383.74
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,434.02,335.57
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,359.65,277.76
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,290.83,221.99
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,208.27,153.77
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,136.17,85.69
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,47.17,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,7.68,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.38,6.6
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.57,20.5
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,39.04,27.47
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,44.74,32.61
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,49.25,36.52
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,53.69,40.18
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,54.38,40.57
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,60.16,45.19
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,62.24,46.64
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,64.22,47.99
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,66.8,49.83
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,122.8,64.26
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,187.85,106.77
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,245.5,151.54
