Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,302.15,198.63
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,359.22,246.68
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,415.47,293.53
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,471.16,338.71
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,524.42,380.81
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,576.51,420.73
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,625.5,458.03
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,672.55,493.0
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,716.56,524.19
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,758.33,552.72
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,795.44,577.48
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,829.76,600.3
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,859.94,619.06
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,886.96,635.67
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,908.85,650.24
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,927.18,662.6
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,939.55,669.81
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,948.13,674.69
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,951.42,677.46
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,950.89,677.91
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,939.05,671.2
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,923.82,662.43
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,906.97,654.06
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,886.8,643.53
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,868.34,633.04
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,836.71,613.84
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,799.37,591.63
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,759.85,567.62
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,710.52,535.18
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,663.92,504.2
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,606.89,465.21
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,550.25,424.78
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,482.56,374.68
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,417.66,324.96
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,342.14,265.78
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,272.38,208.92
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,186.88,138.19
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,115.27,70.61
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,38.89,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.94,6.43
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,38.63,26.4
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,47.34,34.61
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,56.1,42.44
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,63.25,48.62
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,72.09,56.01
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,70.71,54.45
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,69.77,53.25
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,71.66,54.5
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,73.45,55.65
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,81.4,61.73
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,134.63,73.82
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,190.83,109.29
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,248.64,153.58
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,306.3,200.87
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,369.5,252.77
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,425.79,299.06
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,481.69,343.86
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,535.13,385.54
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,587.51,425.12
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,636.89,462.3
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,684.44,497.27
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,728.48,528.11
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,770.28,556.69
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,807.8,581.46
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,842.6,604.19
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,873.73,623.15
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,901.85,640.04
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,923.61,654.15
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,941.81,666.05
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,954.94,674.8
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,964.24,681.24
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,966.84,683.55
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,965.56,683.55
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,958.99,680.31
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,948.67,674.82
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,931.4,664.73
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,910.7,652.54
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,883.28,636.22
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,862.12,624.07
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,824.24,601.76
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,784.06,577.69
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,736.46,548.28
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,687.56,517.37
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,629.77,478.56
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,575.05,440.15
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,507.95,390.88
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,443.32,341.74
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,366.42,282.15
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,295.34,224.66
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,207.97,152.99
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,129.34,77.16
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,45.38,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.64,3.88
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,32.95,21.65
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,40.48,28.72
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,49.58,36.71
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,54.63,41.09
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,59.57,45.18
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,59.61,45.0
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,59.9,44.98
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,67.64,51.15
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,69.76,52.59
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,71.7,53.76
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,126.7,66.5
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,192.14,109.07
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,250.33,153.71
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,307.79,200.88
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,365.78,248.94
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,422.28,295.27
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,478.2,339.82
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,532.02,381.5
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,584.66,420.91
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,634.16,457.78
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,681.7,492.31
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,725.7,522.72
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,767.23,550.39
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,804.59,574.75
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,839.13,597.2
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,869.44,615.59
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,896.62,631.9
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,918.23,645.99
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,936.24,657.89
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,949.13,666.97
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,958.21,673.78
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,961.52,676.8
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,960.98,677.55
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,954.19,674.48
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,943.65,669.16
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,926.59,660.87
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,906.07,650.41
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,878.98,634.55
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,848.9,616.68
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,812.17,595.06
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,781.32,577.24
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,734.29,547.0
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,685.91,515.42
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,629.12,477.64
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,572.38,438.4
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,509.14,392.17
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,445.83,344.16
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,369.97,285.05
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,299.82,227.97
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,212.7,155.83
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,134.51,77.08
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,47.35,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.43,2.02
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,30.2,19.24
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,36.78,25.45
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,43.35,31.26
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,47.95,35.24
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,52.46,38.98
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,54.24,40.28
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,61.08,45.77
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,63.14,47.19
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,65.11,48.52
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,69.21,51.48
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,125.85,65.18
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,191.35,107.65
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,249.54,152.08
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,307.5,199.4
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,365.78,247.36
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,422.77,293.64
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,479.18,338.13
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,533.26,379.63
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,586.1,418.86
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,635.97,455.73
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,683.92,490.34
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,727.73,520.29
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,769.0,547.42
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,806.35,571.53
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,840.9,593.75
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,871.24,612.25
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,898.42,628.71
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,920.93,643.25
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,939.88,655.64
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,952.79,664.69
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,961.86,671.49
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,965.16,674.51
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,964.59,675.27
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,956.45,671.4
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,944.62,665.36
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,927.6,657.49
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,907.13,647.43
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,880.55,632.3
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,850.97,615.13
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,822.42,599.35
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,782.46,575.66
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,735.25,545.49
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,686.66,513.9
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,629.47,476.28
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,572.37,437.13
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,508.7,390.78
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,444.81,342.5
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,368.72,283.27
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,298.39,226.11
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,211.71,154.3
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,132.96,72.32
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,46.99,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.67,1.0
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,27.71,17.14
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,34.02,23.11
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,40.32,28.69
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,44.69,32.48
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,49.0,36.05
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,55.81,41.52
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,58.23,43.2
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,60.42,44.75
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,62.52,46.19
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,67.74,50.18
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,133.46,70.8
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,190.85,107.2
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,249.48,152.23
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,307.69,200.1
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,365.88,248.35
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,423.08,295.05
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,479.75,340.03
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,533.67,381.69
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,585.87,420.73
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,634.97,457.35
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,682.16,491.74
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,726.03,522.16
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,767.38,549.9
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,804.47,574.12
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,838.78,596.45
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,867.7,614.19
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,893.32,629.79
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,914.7,643.77
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,932.55,655.6
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,844.14,596.47
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,712.31,502.91
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,852.79,605.94
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,952.74,674.74
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,944.33,669.89
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,932.29,663.55
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,915.3,653.86
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,905.78,649.17
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,878.32,632.76
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,847.86,614.44
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,809.53,591.6
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,769.01,567.03
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,722.94,538.59
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,675.36,508.5
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,620.91,472.36
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,563.79,432.32
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,499.55,384.65
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,437.23,336.75
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,360.23,276.71
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,289.15,218.94
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,204.87,148.91
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,127.18,64.76
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,44.84,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,14.12,0.48
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,28.59,17.81
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,36.06,24.81
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,43.42,31.31
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,48.4,35.63
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,53.29,39.68
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,56.05,41.81
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,64.11,48.31
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,66.41,49.92
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,68.61,51.42
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,73.97,55.51
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,130.49,68.88
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,188.56,106.13
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,254.86,156.98
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,313.07,204.59
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,371.54,252.69
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,428.13,299.28
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,484.12,344.24
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,538.02,385.6
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,590.6,424.56
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,640.33,461.38
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,688.15,495.96
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,731.43,525.51
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,771.89,552.31
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,808.96,576.31
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,843.25,598.44
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,872.12,617.37
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,897.78,634.33
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,918.76,648.04
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,936.19,659.61
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,948.09,668.15
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,956.22,674.48
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,958.17,676.7
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,956.31,676.68
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,943.81,670.03
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,940.24,669.28
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,818.55,590.0
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,668.35,485.38
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,645.61,472.44
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,620.66,457.15
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,702.41,520.75
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,759.52,564.4
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,709.95,531.8
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,659.49,498.61
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,599.41,457.79
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,540.02,415.69
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,473.35,366.67
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,409.16,317.67
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,330.93,255.73
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,256.27,194.73
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,175.46,127.49
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,99.93,46.06
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,34.07,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.77,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.28,18.31
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,38.28,26.71
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,48.79,36.0
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,54.21,40.72
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,59.51,45.13
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,62.28,47.26
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,65.01,49.28
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,67.1,50.72
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,69.07,52.04
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,80.92,61.35
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,134.57,73.4
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,190.2,109.26
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,247.44,153.35
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,304.49,199.68
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,366.8,249.95
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,422.17,294.87
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,477.12,338.23
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,530.27,378.9
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,582.25,417.35
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,630.77,453.13
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,677.52,486.76
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,720.92,516.47
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,762.05,543.94
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,798.81,567.54
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,832.9,589.3
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,862.08,608.11
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,888.17,624.98
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,909.26,638.42
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,926.88,649.75
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,938.59,656.4
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,946.59,660.86
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,948.96,664.05
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,947.59,665.05
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,938.71,660.42
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,926.31,653.71
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,919.54,650.42
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,897.57,637.48
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,868.77,620.58
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,837.18,601.85
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,797.44,578.55
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,755.66,553.59
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,710.67,525.15
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,660.87,492.88
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,601.36,453.42
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,542.52,412.4
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,474.26,362.94
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,408.8,313.65
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,329.87,252.41
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,254.32,191.68
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,170.08,122.29
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,91.28,36.52
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,30.74,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.51,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,30.67,19.26
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,39.63,27.7
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,50.45,37.23
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,56.19,42.21
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,61.78,46.85
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,63.4,47.89
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,65.1,48.94
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,67.19,50.37
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,69.17,51.68
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,81.85,61.58
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,135.95,73.48
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,191.99,109.47
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,249.64,153.55
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,306.86,199.95
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,369.37,250.37
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,425.36,295.3
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,480.97,338.61
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,534.23,378.78
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,586.4,416.74
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,635.14,452.38
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,682.03,485.87
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,726.06,515.65
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,767.92,543.0
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,804.71,566.54
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,838.75,588.26
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,868.64,606.35
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,895.42,622.46
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,916.68,636.12
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,934.4,647.68
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,946.59,656.28
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,955.02,662.68
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,957.72,665.0
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,956.6,665.12
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,945.72,659.63
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,931.37,652.11
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,913.79,643.68
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,903.84,640.19
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,874.19,622.71
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,841.72,603.45
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,802.61,580.91
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,761.41,556.63
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,715.33,527.47
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,664.9,494.8
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,605.89,455.99
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,547.49,415.33
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,477.96,365.07
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,411.4,315.04
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,332.36,253.71
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,259.8,195.17
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,171.29,122.36
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,91.06,30.0
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,31.0,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,16.18,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,31.63,19.96
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,42.68,30.23
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.88,40.12
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,61.41,46.62
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,68.75,52.73
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,72.63,55.63
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,74.57,56.8
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,76.87,58.36
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,79.05,59.79
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,85.5,64.69
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,138.33,76.86
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,199.4,117.2
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,255.3,159.97
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,311.18,204.89
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,367.99,250.57
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,423.67,295.16
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,479.23,338.37
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,532.75,378.77
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,583.73,416.09
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,631.56,451.17
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,677.69,484.25
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,720.65,513.51
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,761.73,540.84
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,798.43,564.5
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,832.56,586.15
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,860.98,603.11
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,886.34,618.1
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,907.2,631.27
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,924.68,642.4
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,934.81,649.05
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,941.29,653.58
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,956.1,664.86
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,953.78,665.54
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,943.55,660.11
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,929.78,652.62
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,910.4,643.03
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,887.77,631.4
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,856.68,613.26
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,828.4,596.89
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,787.57,572.72
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,744.92,547.05
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,693.11,513.75
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,640.7,479.44
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,580.28,438.29
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,520.76,396.5
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,450.87,344.86
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,379.11,290.23
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,300.72,228.95
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,229.91,171.69
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,149.48,105.57
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,64.23,13.85
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,22.68,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.75,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.2,17.91
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,38.19,26.45
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,48.91,35.9
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,55.11,41.3
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,61.15,46.32
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,62.77,47.38
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,64.49,48.44
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,66.96,50.18
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,69.28,51.78
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,82.99,54.2
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,136.81,73.98
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,193.22,110.8
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,251.23,155.62
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,314.33,206.27
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,371.92,252.88
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,428.18,298.24
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,484.01,341.9
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,537.41,382.5
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,589.79,421.0
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,639.26,457.35
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,686.9,491.54
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,731.73,522.33
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,774.57,550.37
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,812.7,575.2
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,848.05,598.18
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,878.29,616.58
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,905.35,632.91
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,926.78,646.77
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,944.58,658.47
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,957.23,667.33
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,966.05,673.94
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,969.09,676.79
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,968.25,677.38
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,836.18,592.21
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,660.43,469.59
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,806.82,578.19
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,911.02,650.02
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,882.62,632.65
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,851.29,614.14
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,822.02,597.75
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,781.28,573.42
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,732.47,542.23
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,682.51,509.73
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,624.07,471.24
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,568.78,433.44
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,499.07,382.62
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,432.29,331.96
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,352.71,269.19
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,279.7,209.33
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,188.27,133.13
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,100.64,13.15
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,35.22,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.37,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.45,17.23
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,38.54,26.72
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,48.48,35.53
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,57.12,42.99
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,63.45,48.27
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,65.3,49.61
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,67.23,50.94
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,69.55,52.56
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,71.75,54.05
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,87.09,57.23
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,140.68,77.68
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,196.58,114.53
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,254.11,159.23
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,311.36,205.81
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,369.46,253.03
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,428.97,300.86
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,483.95,344.08
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,537.04,384.65
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,589.12,423.14
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,637.81,458.06
