Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,684.73,490.7
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,728.15,520.1
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,769.37,547.01
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,806.29,570.87
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,840.51,592.89
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,870.17,610.95
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,896.75,627.01
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,917.36,640.37
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,934.45,651.63
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,946.96,660.13
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,955.75,666.44
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,957.89,668.44
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,956.24,668.24
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,947.91,664.27
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,935.91,658.13
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,918.02,649.44
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,907.64,645.67
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,878.58,628.7
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,846.64,609.88
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,807.11,586.87
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,765.47,562.11
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,652.92,486.41
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,535.44,402.25
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,486.92,369.32
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,437.85,334.65
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,380.87,292.05
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,325.6,249.37
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,260.3,197.76
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,199.92,148.49
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,129.89,90.02
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,51.42,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,17.98,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,13.96,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,27.23,16.07
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,43.13,30.38
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,59.05,44.24
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,75.15,57.96
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,90.82,70.98
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,100.08,78.22
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,111.77,87.23
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,87.33,66.7
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,71.78,53.61
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,115.36,79.56
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,186.08,123.68
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,227.02,149.29
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,273.59,182.77
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,310.54,207.43
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,371.99,252.48
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,427.08,299.18
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,470.66,334.0
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,515.85,366.57
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,559.89,397.26
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,586.1,415.14
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,608.43,429.81
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,650.17,457.49
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,691.96,484.62
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,768.33,540.01
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,835.9,587.24
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,834.49,583.82
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,804.19,559.69
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,877.13,613.14
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,926.69,647.07
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,935.65,653.39
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,954.51,666.37
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,956.26,668.35
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,954.26,668.21
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,943.81,662.87
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,929.81,655.42
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,794.32,568.09
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,644.36,464.34
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,749.03,542.79
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,829.37,599.79
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,788.18,574.57
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,745.18,548.5
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,696.97,517.28
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,647.68,484.82
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,586.38,443.28
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,526.02,400.65
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,456.72,349.26
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,390.37,298.32
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,304.87,231.43
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,232.99,172.96
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,149.43,103.21
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,65.85,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,21.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,14.98,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,29.38,17.75
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,40.87,28.61
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,52.47,38.87
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,60.39,45.75
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,68.11,52.21
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,72.49,55.54
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,74.76,57.0
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,77.05,58.43
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,79.22,59.71
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,89.14,57.42
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,141.81,78.51
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,203.06,119.49
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,259.29,162.53
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,315.14,207.61
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,371.8,253.32
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,427.24,297.17
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,482.56,339.42
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,535.61,378.58
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,587.46,415.31
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,636.49,449.18
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,683.97,480.85
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,724.33,506.42
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,760.61,528.55
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,796.6,552.31
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,830.16,574.02
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,857.28,591.04
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,881.26,606.19
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,900.73,618.21
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,916.85,628.26
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,925.68,634.42
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,940.1,644.18
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,816.8,563.67
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,678.38,470.18
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,796.46,553.45
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,899.53,623.01
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,877.24,610.32
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,852.05,596.88
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,819.73,578.03
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,785.02,557.42
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,740.67,530.86
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,687.55,498.19
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,634.05,463.3
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,580.73,427.76
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,518.15,385.43
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,457.44,343.14
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,387.35,291.88
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,309.42,233.42
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,235.31,176.52
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,168.39,123.43
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,89.22,59.2
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.81,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,14.08,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,27.49,16.16
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,44.86,32.0
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,62.3,47.33
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,73.23,56.89
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,87.37,68.87
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,102.09,80.9
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,121.21,96.29
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,137.29,109.09
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,152.58,121.06
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,169.65,127.48
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,184.19,137.42
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,223.57,161.13
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,280.54,198.81
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,308.39,222.77
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,319.52,233.21
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,341.43,249.66
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,365.48,267.17
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,431.16,313.4
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,508.88,367.41
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,515.38,371.7
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,515.3,371.49
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,518.71,373.9
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,519.53,374.35
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,562.01,403.99
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,606.35,434.29
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,631.6,450.85
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,656.6,467.32
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,447.67,325.54
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,207.4,152.14
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,325.66,240.19
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,439.5,320.93
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,423.72,309.48
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,407.31,298.41
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,470.47,345.23
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,552.57,403.65
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,549.76,403.44
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,545.34,402.86
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,487.82,362.89
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,430.65,322.75
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,263.29,199.97
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,111.84,83.01
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,187.38,143.9
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,256.25,198.06
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,225.06,174.62
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,193.95,151.12
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,160.95,125.14
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,128.43,98.96
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,93.79,70.57
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,60.08,42.56
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,31.18,17.8
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,8.54,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,6.99,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,14.0,5.47
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,26.85,17.06
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,39.53,28.3
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,53.73,40.72
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,67.79,52.84
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,57.2,43.57
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,44.7,32.67
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,84.06,65.92
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,120.03,95.82
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,156.82,119.11
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,205.3,150.59
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,219.98,163.33
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,231.96,175.15
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,138.91,103.48
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,27.44,16.19
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,154.45,115.66
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,274.49,207.19
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,170.08,127.29
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,54.33,37.21
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,198.7,149.32
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,344.95,259.31
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,372.74,279.49
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,401.65,300.62
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,441.66,329.93
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,483.5,360.22
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,499.28,371.42
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,515.02,382.76
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,444.92,331.48
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,371.66,277.42
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,422.71,315.65
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,475.24,354.09
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,541.59,402.86
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,590.57,438.79
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,498.16,371.93
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,385.4,289.42
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,346.19,261.82
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,306.64,233.21
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,229.09,174.67
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,170.91,129.92
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,199.43,153.21
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,244.67,189.19
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,144.86,111.19
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,65.58,47.67
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,56.37,40.53
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,47.19,33.24
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,38.86,26.51
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,30.55,19.67
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,22.26,12.72
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,13.99,5.72
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,8.21,0.52
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.56,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,8.11,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,15.67,6.86
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,29.69,19.69
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,43.2,31.72
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,58.4,45.1
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,73.44,58.14
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,57.62,44.3
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,38.87,27.96
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,47.63,35.36
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,56.41,42.69
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,68.98,50.71
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,81.3,60.46
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,136.31,103.76
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,191.18,146.13
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,212.14,161.58
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,233.79,177.52
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,181.64,137.41
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,125.09,93.52
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,126.57,94.62
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,128.09,95.69
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,147.3,110.54
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,166.97,125.64
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,199.66,150.29
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,232.97,175.05
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,192.67,144.4
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,151.58,113.04
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,135.87,100.97
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,119.86,88.57
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,176.69,132.51
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,234.84,176.65
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,238.82,179.62
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,242.81,182.8
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,219.6,165.45
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,196.19,147.91
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,209.41,158.31
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,222.97,168.91
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,192.12,145.82
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,161.3,122.53
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,164.62,125.54
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,168.19,128.73
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,177.14,136.3
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,186.52,144.24
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,136.32,104.82
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,87.34,65.7
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,75.03,56.13
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,62.73,46.33
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,50.95,36.71
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,39.71,27.36
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,28.9,18.23
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,18.13,9.07
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,10.28,1.95
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.43,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.82,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.05,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.28,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.52,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,5.75,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,37.2,26.7
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,68.47,53.38
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,70.42,54.81
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,72.28,56.16
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,101.13,76.5
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,129.85,98.84
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,183.5,138.9
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,247.02,186.05
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,271.32,204.1
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,295.86,222.29
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,334.93,251.08
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,374.38,280.0
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,402.43,299.88
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,430.97,319.78
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,425.54,315.41
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,416.02,307.99
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,430.25,317.54
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,444.8,327.12
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,454.84,333.7
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,464.12,339.72
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,399.68,293.86
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,319.85,236.38
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,300.37,222.74
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,280.38,208.34
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,401.41,297.96
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,513.72,378.31
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,365.14,271.73
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,204.36,152.51
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,394.01,296.65
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,558.87,415.89
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,509.01,380.9
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,439.45,332.37
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,354.71,270.28
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,270.9,207.13
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,219.47,168.74
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,185.76,143.23
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,169.75,131.21
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,153.8,119.07
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,132.2,102.29
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,110.9,85.46
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,89.92,68.48
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,68.92,51.18
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,50.02,35.45
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,30.61,19.11
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,17.34,6.89
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.04,1.4
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,17.71,9.34
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,26.41,17.05
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,36.37,25.8
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,46.36,34.45
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,78.1,61.42
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,107.85,86.18
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,129.41,103.85
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,153.73,123.56
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,167.86,126.3
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,206.74,149.63
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,242.42,175.65
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,278.23,203.38
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,318.1,233.32
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,356.52,262.39
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,350.91,261.04
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,330.88,247.39
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,400.47,298.27
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,481.61,356.78
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,485.9,359.56
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,486.12,359.34
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,499.26,367.94
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,511.37,375.61
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,545.35,400.0
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,580.41,424.94
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,658.23,480.81
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,730.61,532.08
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,400.32,299.56
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,41.0,26.3
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,152.38,112.64
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,268.45,200.01
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,387.31,288.62
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,495.43,367.22
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,595.57,441.34
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,694.02,512.73
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,393.24,298.11
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,97.5,71.05
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,123.48,91.9
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,150.62,113.31
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,121.1,90.71
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,91.86,68.06
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,51.82,36.29
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,13.2,5.11
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,11.54,3.81
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,9.88,2.49
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,7.81,0.79
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,5.75,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.1,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.46,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.23,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,4.69,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,9.04,1.36
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,18.13,9.75
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,27.24,17.85
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,37.62,27.01
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,48.03,36.05
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,87.62,69.78
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,119.42,96.18
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,126.16,101.41
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,134.29,107.77
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,154.31,116.1
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,200.36,143.52
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,237.61,173.3
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,259.9,192.97
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,277.14,207.04
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,283.8,212.58
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,334.21,249.47
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,395.84,294.51
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,439.82,326.59
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,487.32,361.01
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,491.7,363.76
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,491.8,363.27
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,512.3,376.93
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,532.48,390.04
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,578.88,422.84
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,627.44,456.57
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,645.25,468.73
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,662.18,480.51
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,709.38,512.86
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,744.31,536.66
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,573.08,418.78
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,393.16,290.05
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,603.23,445.02
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,795.47,577.68
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,830.68,602.54
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,861.3,625.96
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,759.95,557.38
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,643.06,477.27
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,419.72,318.26
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,189.49,143.19
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,293.63,226.96
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,399.17,309.07
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,250.07,194.68
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,114.62,86.87
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,98.59,74.69
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,82.52,62.06
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,66.38,48.99
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,50.12,35.6
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,35.76,23.62
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,22.29,12.25
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,12.77,2.94
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,14.08,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,25.58,13.87
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,37.91,26.31
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,50.29,37.42
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,58.63,44.79
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,66.77,51.73
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,70.99,55.13
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,72.98,56.52
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,99.52,78.59
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,138.93,110.98
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,105.5,72.92
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,146.96,83.25
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,208.49,127.39
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,265.53,173.67
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,321.34,220.59
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,378.92,268.95
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,420.82,308.18
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,434.49,321.79
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,505.82,375.19
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,598.96,445.35
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,600.62,444.81
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,572.07,420.96
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,623.62,457.91
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,683.01,499.36
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,652.51,476.2
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,610.18,444.82
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,697.87,508.14
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,790.13,572.69
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,742.22,539.26
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,699.47,509.47
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,741.99,541.19
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,783.36,571.44
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,725.64,530.26
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,647.04,475.11
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,713.38,524.62
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,775.48,569.76
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,839.42,616.88
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,881.13,645.35
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,855.81,629.07
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,821.7,607.51
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,613.73,463.6
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,393.65,300.87
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,534.69,411.6
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,630.3,484.13
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,564.93,437.54
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,500.98,391.37
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,427.81,336.57
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,353.7,278.78
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,269.13,209.91
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,194.09,146.38
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,109.15,62.56
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,14.64,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,12.33,4.76
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,18.94,10.63
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,26.81,17.56
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,34.7,24.41
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,40.52,29.32
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,46.36,34.13
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,59.31,44.98
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,72.24,55.7
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,68.13,49.62
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,63.99,46.11
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,85.01,62.75
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,105.4,78.69
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,134.33,100.87
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,163.82,123.23
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,167.66,125.93
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,171.48,128.69
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,173.3,129.67
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,175.09,130.67
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,194.37,145.22
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,214.02,159.95
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,235.26,175.83
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,256.94,191.97
