Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,311.27,232.21
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,362.11,269.22
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,284.49,212.06
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,196.85,146.64
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,179.21,133.5
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,161.31,119.95
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,186.3,139.12
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,211.76,158.49
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,175.85,131.49
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,139.91,104.26
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,186.58,140.53
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,234.97,177.59
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,121.88,90.85
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,15.76,7.01
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,14.09,5.72
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.4
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,90.29,67.38
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,178.0,136.94
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,288.36,224.98
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,362.34,282.63
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,317.61,248.9
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,273.8,215.86
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,293.78,231.97
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,304.79,239.05
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,212.74,164.98
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,141.91,105.94
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,69.97,35.38
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,10.7,2.35
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,21.87,12.95
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,33.07,23.03
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,46.5,34.95
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,59.57,46.38
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,64.78,50.71
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,69.9,54.83
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,68.82,53.7
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,67.27,52.16
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,96.98,73.52
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,126.11,96.35
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,171.42,130.81
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,211.82,160.85
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,246.93,186.66
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,284.94,214.55
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,318.91,239.44
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,355.12,265.66
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,332.29,248.35
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,304.33,227.11
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,303.34,225.85
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,298.52,221.54
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,335.18,246.66
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,370.17,269.38
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,411.67,300.1
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,455.02,331.96
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,495.48,362.05
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,550.58,402.05
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,591.4,431.8
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,632.84,462.02
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,593.63,435.44
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,552.17,407.25
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,435.36,324.6
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,335.02,251.31
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,370.89,279.44
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,407.42,307.47
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,326.57,248.08
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,229.82,175.32
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,264.28,202.89
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,282.98,218.09
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,287.73,222.98
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,291.66,227.29
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,367.34,289.32
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,433.01,342.27
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,386.92,307.87
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,340.66,272.87
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,288.07,231.01
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,237.22,189.22
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,178.93,140.34
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,124.98,93.63
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,60.95,26.61
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.28,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.46,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,4.92,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,7.39,0.72
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,11.1,3.98
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,14.82,7.21
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,33.87,23.61
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,53.03,39.83
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,89.07,70.14
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,122.52,97.77
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,129.99,98.73
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,138.07,104.48
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,186.01,139.95
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,244.18,183.02
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,266.24,199.5
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,288.15,215.8
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,350.68,261.6
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,425.82,317.0
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,486.59,361.59
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,557.36,413.33
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,529.33,392.51
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,484.77,358.78
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,529.32,391.51
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,576.4,425.46
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,594.43,438.85
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,621.77,458.78
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,670.52,492.28
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,719.9,525.64
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,720.35,525.77
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,718.56,524.68
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,863.22,631.5
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,969.84,704.5
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,971.16,705.34
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,968.68,704.68
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,871.01,640.21
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,725.65,536.7
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,768.35,570.42
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,788.15,587.68
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,828.08,618.78
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,843.22,630.7
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,799.86,602.94
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,759.06,577.03
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,703.46,539.34
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,647.65,500.92
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,581.9,454.99
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,517.54,407.55
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,437.96,346.04
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,362.86,285.8
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,269.78,210.15
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,191.73,143.36
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,93.62,35.44
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,12.8,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,23.39,11.01
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,35.46,24.04
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,47.6,35.05
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,55.71,42.27
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,63.65,49.08
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,68.44,52.99
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,71.27,55.12
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,74.14,57.33
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,76.87,59.4
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,98.54,59.59
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,158.7,91.27
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,215.41,132.59
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,274.03,180.84
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,331.68,229.74
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,391.06,279.97
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,452.05,331.23
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,509.27,378.47
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,563.62,421.65
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,617.2,462.96
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,667.59,501.45
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,716.15,537.66
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,760.47,569.1
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,802.33,596.65
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,840.32,622.37
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,875.45,646.05
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,905.36,664.76
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,931.98,681.21
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,953.3,695.21
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,970.98,706.87
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,982.03,714.61
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,989.2,719.97
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,990.53,721.27
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,988.0,720.21
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,975.42,712.67
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,971.61,711.16
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,950.45,699.28
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,925.91,685.27
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,891.8,663.75
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,855.05,640.41
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,811.36,612.7
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,770.6,586.7
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,713.36,547.62
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,655.91,507.77
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,588.94,460.63
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,523.41,412.0
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,442.71,349.99
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,366.48,289.05
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,271.35,211.33
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,191.02,142.15
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,92.44,24.53
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.44,9.34
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,30.4,19.83
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,39.23,27.91
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,44.36,32.55
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,49.44,36.92
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,50.99,38.13
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,57.33,43.31
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,59.98,45.38
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,62.53,47.34
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,89.14,49.47
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,155.58,85.14
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,215.63,128.93
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,276.87,179.3
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,337.78,231.23
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,399.0,283.1
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,458.19,332.97
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,516.69,380.95
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,572.91,425.0
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,627.67,466.5
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,678.63,504.88
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,727.47,540.76
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,771.81,572.17
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,812.93,599.75
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,850.37,624.48
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,884.77,647.02
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,860.69,627.82
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,803.37,582.29
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,902.96,655.97
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,977.56,705.5
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,869.86,632.37
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,713.02,518.93
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,875.35,638.84
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,991.16,717.04
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,977.12,707.88
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,959.62,697.53
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,950.53,694.26
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,925.87,680.7
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,736.23,551.99
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,539.81,407.91
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,669.51,509.75
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,770.42,584.34
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,715.09,545.87
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,659.28,507.47
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,592.97,461.1
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,528.01,413.4
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,445.67,350.51
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,368.14,288.86
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,273.58,212.06
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,194.5,143.57
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,92.62,10.15
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.48,8.98
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,31.68,20.89
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,41.62,29.94
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,47.79,35.57
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,53.84,40.87
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,57.61,43.96
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,61.29,46.87
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,63.98,48.96
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,72.8,56.2
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,100.31,58.85
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,157.69,88.54
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,216.49,131.75
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,276.85,181.42
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,341.26,235.25
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,401.0,285.08
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,459.21,332.56
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,516.9,377.97
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,571.97,419.81
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,625.8,459.17
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,676.22,495.73
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,724.66,529.84
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,769.3,560.69
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,811.49,587.86
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,848.65,611.52
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,882.78,633.12
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,912.4,650.48
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,938.64,665.62
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,959.02,678.44
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,975.67,689.04
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,986.53,696.18
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,993.48,701.07
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,874.12,624.75
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,705.74,508.26
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,688.15,499.21
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,668.74,487.67
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,624.39,459.05
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,559.19,415.81
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,595.32,444.38
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,606.83,455.39
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,511.4,387.55
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,401.94,308.16
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,456.22,352.42
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,500.68,387.78
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,514.11,400.19
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,524.24,409.14
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,444.68,348.66
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,369.61,289.51
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,277.61,214.87
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,194.35,142.61
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,91.24,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.15,8.32
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,33.95,22.77
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,46.81,34.35
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,55.62,42.26
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,64.21,49.74
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,71.49,55.78
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,76.29,59.55
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,79.25,61.81
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,82.07,63.91
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,139.82,95.96
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,203.13,142.77
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,242.42,172.01
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,284.73,204.79
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,322.57,232.12
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,369.35,265.78
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,419.09,302.1
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,475.46,343.18
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,512.74,370.17
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,545.8,393.5
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,576.86,415.63
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,605.44,435.62
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,649.46,465.9
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,700.92,500.47
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,725.76,517.45
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,748.64,533.29
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,840.34,599.17
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,912.99,648.26
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,932.47,660.59
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,962.29,680.08
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,828.11,592.62
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,647.37,467.4
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,831.25,600.83
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,973.63,696.13
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,964.54,691.1
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,951.71,685.34
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,929.18,674.23
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,903.4,661.02
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,787.19,585.6
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,641.34,483.58
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,597.63,455.81
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,552.9,425.99
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,516.73,401.39
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,496.24,387.44
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,441.58,347.7
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,387.71,307.39
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,311.68,247.89
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,254.24,200.83
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,185.67,143.69
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,123.15,88.49
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,57.02,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,10.67,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,19.36,6.71
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,31.47,20.76
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,43.35,31.54
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,51.58,38.9
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,61.17,47.15
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,66.39,51.44
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,71.41,55.43
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,74.26,57.48
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,76.97,59.38
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,105.93,63.32
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,160.74,92.45
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,217.02,133.28
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,280.24,183.68
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,338.2,231.15
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,396.69,278.52
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,452.89,323.74
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,509.0,367.7
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,562.87,409.22
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,615.64,448.91
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,665.09,485.06
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,712.91,519.32
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,757.45,549.73
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,799.95,577.84
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,836.98,601.8
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,871.22,623.91
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,899.87,642.99
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,925.21,660.05
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,944.66,672.94
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,960.48,683.71
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,970.24,690.8
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,976.21,695.7
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,974.83,695.6
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,969.67,693.33
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,955.91,686.29
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,938.64,677.15
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,915.37,664.56
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,895.63,654.35
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,859.06,632.16
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,820.22,608.42
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,774.17,578.74
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,726.66,547.74
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,670.08,510.25
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,613.29,471.77
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,544.34,422.81
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,471.32,369.27
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,393.89,310.15
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,321.71,252.52
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,233.88,180.57
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,156.23,111.67
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,72.46,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.34,6.12
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,32.17,21.27
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,44.72,32.66
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,53.59,40.6
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,62.25,48.08
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,69.02,53.71
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,73.57,57.3
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,76.66,59.71
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,79.61,61.95
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,109.26,66.19
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,163.61,96.08
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,219.57,137.57
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,282.55,188.7
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,334.61,239.07
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,363.92,267.86
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,424.46,312.13
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,511.25,378.07
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,565.18,420.53
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,615.85,459.7
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,509.88,382.0
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,348.32,258.91
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,483.55,359.29
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,632.23,464.96
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,752.27,554.18
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,870.8,638.81
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,798.41,585.28
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,693.87,507.16
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,834.65,612.09
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,961.25,699.62
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,971.72,706.4
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,978.4,711.7
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,977.89,712.18
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,973.6,710.38
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,956.19,700.38
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,935.27,688.2
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,918.63,679.78
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,891.84,664.52
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,860.76,645.03
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,826.85,623.55
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,780.32,593.85
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,732.3,562.71
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,677.75,525.4
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,622.69,486.98
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,554.35,437.2
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,487.75,386.67
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,403.16,320.04
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,330.9,260.64
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,241.34,186.47
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,162.63,114.66
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,55.84,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.58,5.03
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,30.34,19.68
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,41.9,30.23
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,44.67,33.0
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,50.41,38.08
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,85.08,67.71
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,113.63,91.57
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,129.59,104.44
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,145.1,116.73
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,170.68,127.02
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,200.13,148.08
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,228.83,169.99
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,257.14,192.21
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,244.48,183.98
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,221.92,167.46
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,277.06,208.93
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,340.54,256.36
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,386.69,290.15
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,438.27,327.73
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,485.26,362.41
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,535.64,399.36
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,358.68,269.22
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,154.27,113.73
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,216.19,161.01
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,279.76,208.61
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,234.56,174.72
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,188.69,140.19
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,225.18,167.97
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,262.57,196.17
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,662.51,501.21
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,978.62,720.08
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,978.71,720.43
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,974.96,720.43
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,963.1,713.68
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,947.69,704.71
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,651.01,497.36
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,292.44,222.76
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,606.38,470.15
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,843.0,642.58
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,490.34,385.95
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,107.46,80.76
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,414.57,332.31
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,647.51,510.65
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,580.72,460.97
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,515.55,412.06
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,436.82,349.15
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,362.73,287.59
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,268.36,208.57
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,184.98,129.02
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,65.61,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.86,3.94
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,29.29,18.77
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,40.55,29.06
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,49.67,37.21
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,56.71,43.33
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,61.02,46.89
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,65.21,50.23
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,99.23,78.78
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,135.17,108.43
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,170.34,125.73
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,199.56,147.53
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,236.27,173.8
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,278.09,204.93
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,324.35,238.12
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,386.33,284.25
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,413.93,307.55
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,433.92,323.84
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,449.94,335.61
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,460.97,343.07
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,505.85,376.06
