Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,553.65,410.77
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,529.9,392.88
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,500.09,370.47
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,620.18,459.51
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,750.34,552.73
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,844.54,621.52
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,919.26,672.36
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,557.42,421.48
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,113.16,81.91
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,321.96,242.27
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,556.4,412.46
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,371.07,278.15
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,192.87,144.27
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,411.89,312.83
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,604.4,453.97
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,561.46,422.55
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,517.98,391.68
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,465.66,354.15
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,413.5,316.22
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,520.33,401.28
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,615.65,475.14
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,502.67,391.65
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,414.92,325.55
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,362.25,286.32
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,310.9,246.77
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,253.27,200.46
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,198.49,155.16
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,126.54,95.65
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,69.5,43.91
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,24.51,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,8.96,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,17.12,2.78
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,34.16,22.76
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,50.25,37.29
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,62.52,48.21
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,74.51,58.55
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,76.96,60.47
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,81.51,64.04
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,113.55,90.54
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,144.54,115.61
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,170.9,127.84
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,191.93,143.12
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,233.09,168.7
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,292.77,210.11
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,333.72,237.6
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,401.37,288.2
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,439.75,322.73
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,454.8,336.3
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,377.92,281.02
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,277.32,205.87
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,441.65,328.67
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,618.54,455.37
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,612.73,448.35
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,592.33,431.95
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,470.25,345.31
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,314.2,231.38
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,375.75,276.91
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,428.06,314.64
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,420.29,309.03
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,411.83,303.18
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,715.61,527.27
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,969.43,699.44
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,839.94,610.0
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,686.83,501.29
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,822.95,602.0
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,940.03,682.31
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,915.66,666.1
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,888.28,649.18
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,852.38,627.01
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,814.06,603.14
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,767.0,573.59
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,718.57,542.67
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,659.91,502.92
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,601.16,462.28
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,530.52,411.62
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,456.86,357.1
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,377.04,295.51
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,302.93,235.86
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,213.76,162.54
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,132.55,84.26
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,43.27,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.04,1.84
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,30.65,19.7
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,43.95,31.77
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,53.9,40.64
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,63.58,49.0
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,69.72,54.09
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,76.72,59.74
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,80.4,62.49
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,83.89,65.03
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,119.04,71.69
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,173.0,102.6
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,228.48,144.1
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,286.13,191.04
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,343.56,238.45
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,405.71,288.71
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,387.75,283.25
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,332.88,245.54
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,404.52,298.01
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,485.08,355.99
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,597.13,438.96
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,722.61,530.15
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,765.26,558.39
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,805.38,584.68
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,841.81,608.2
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,875.45,629.8
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,903.44,648.07
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,928.13,664.3
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,947.0,676.48
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,962.28,686.51
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,970.0,691.86
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,973.93,695.01
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,971.06,694.97
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,964.45,692.75
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,878.44,637.4
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,775.76,566.61
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,698.01,514.64
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,639.74,474.53
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,391.75,296.68
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,141.98,105.48
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,122.0,90.92
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,102.04,75.76
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,89.2,65.9
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,76.34,55.91
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,63.0,45.48
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,49.7,34.89
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,38.46,25.75
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,27.24,16.47
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,17.3,8.12
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,3.84,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,62.81,48.69
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,112.65,90.7
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,108.62,86.74
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,107.5,85.3
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,144.79,106.52
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,206.12,145.7
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,249.05,175.06
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,296.82,210.11
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,277.45,202.81
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,234.95,175.07
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,233.91,174.27
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,228.18,169.76
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,353.41,261.59
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,491.76,358.87
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,500.95,364.21
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,506.75,367.79
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,567.3,409.75
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,640.55,458.92
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,683.81,488.71
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,728.32,519.39
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,707.64,504.5
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,682.25,486.81
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,808.82,575.91
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,930.87,658.14
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,939.46,663.67
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,944.58,668.15
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,940.24,666.84
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,932.42,663.55
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,824.58,593.21
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,704.9,513.0
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,793.93,580.6
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,863.94,632.11
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,728.73,541.01
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,588.88,443.18
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,649.81,492.15
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,689.36,524.4
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,622.61,478.16
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,564.83,437.56
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,494.15,386.32
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,426.35,335.41
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,344.6,271.19
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,269.1,209.59
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,172.67,130.32
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,91.95,49.5
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,31.84,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,8.54,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.85,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,30.59,19.62
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,45.32,33.03
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,55.56,42.22
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,65.52,50.86
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,71.63,55.95
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,79.07,62.0
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,101.96,80.88
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,129.66,103.36
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,169.37,123.16
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,197.47,145.33
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,231.39,170.03
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,268.19,197.47
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,317.31,232.51
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,373.19,273.02
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,375.06,276.62
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,363.45,269.02
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,375.77,277.54
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,386.62,284.64
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,446.85,327.99
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,509.12,372.01
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,650.72,474.46
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,800.86,578.89
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,776.96,558.9
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,731.28,525.46
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,752.36,540.67
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,783.94,561.98
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,865.79,620.57
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,951.25,678.67
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,854.04,611.41
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,739.01,530.86
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,852.91,614.79
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,952.71,684.79
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,791.94,576.86
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,600.71,443.11
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,612.98,455.43
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,602.15,450.8
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,707.81,531.65
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,791.94,594.56
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,742.17,562.51
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,691.23,529.92
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,621.37,481.64
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,561.04,438.53
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,490.25,386.37
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,422.42,334.63
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,337.14,266.69
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,246.77,192.94
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,163.12,122.79
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,80.18,37.22
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,27.45,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.06,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,31.64,20.32
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,47.88,35.03
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,59.9,45.72
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,72.1,56.23
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,79.97,62.78
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,87.56,68.91
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,93.39,73.56
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,98.96,77.93
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,138.08,88.0
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,189.51,119.24
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,242.59,159.24
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,298.29,204.27
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,353.33,249.61
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,409.97,295.61
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,464.87,340.01
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,520.12,383.49
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,573.39,423.56
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,626.28,462.11
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,538.31,397.98
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,402.12,295.9
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,490.94,360.4
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,580.19,423.0
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,731.68,533.43
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,874.55,633.62
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,903.51,651.53
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,929.44,668.34
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,827.98,598.16
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,696.27,503.72
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,728.18,528.3
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,758.87,551.09
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,874.33,634.86
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,965.6,697.35
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,955.23,691.43
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,933.65,679.09
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,906.59,664.27
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,876.61,647.44
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,647.66,487.94
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,401.35,304.9
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,553.83,426.23
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,699.83,536.59
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,638.99,493.43
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,571.21,445.18
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,499.29,392.27
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,430.46,339.79
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,347.51,274.26
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,271.02,211.44
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,181.4,136.1
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,81.78,30.46
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,28.56,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,26.86,16.4
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,36.98,25.89
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,43.3,31.69
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,49.54,37.15
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,77.94,61.37
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,110.75,88.83
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,117.15,93.68
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,127.03,101.35
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,126.05,78.66
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,166.34,93.58
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,237.07,160.75
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,279.09,204.78
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,300.08,222.24
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,316.38,235.37
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,337.67,251.67
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,355.59,265.1
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,364.44,271.07
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,371.57,275.58
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,546.19,408.28
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,735.31,547.67
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,613.96,456.29
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,424.53,312.93
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,558.38,412.31
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,703.7,515.75
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,612.71,450.02
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,510.93,376.12
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,768.26,567.54
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,971.18,706.85
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,766.37,565.11
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,479.42,354.36
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,371.98,277.28
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,247.06,184.32
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,226.29,169.21
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,205.38,153.7
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,204.6,153.86
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,203.99,154.14
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,274.58,209.8
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,330.23,253.52
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,460.43,356.85
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,540.99,421.7
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,495.88,388.94
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,467.65,368.42
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,474.84,376.35
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,479.52,380.69
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,391.71,310.19
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,306.96,240.02
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,205.35,154.01
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,105.34,26.99
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,35.18,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.84,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,29.9,18.71
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,40.42,28.66
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,48.4,35.89
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,57.82,44.07
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,68.0,52.66
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,79.11,61.82
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,88.52,69.53
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,97.43,76.73
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,159.04,111.34
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,202.71,148.66
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,238.75,174.92
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,278.02,204.37
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,324.66,233.09
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,413.49,298.27
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,471.52,346.42
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,529.08,392.93
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,500.36,372.72
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,426.46,315.8
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,574.2,428.45
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,735.11,548.03
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,778.41,577.34
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,819.08,604.8
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,855.69,629.18
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,889.24,651.44
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,784.8,575.87
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,619.38,452.33
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,577.51,423.16
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,514.47,378.27
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,785.82,579.26
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,989.79,718.62
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,813.85,599.6
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,580.5,430.35
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,776.69,577.8
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,933.29,688.7
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,906.99,671.28
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,877.77,653.13
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,840.52,629.65
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,800.96,604.4
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,750.03,571.49
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,698.03,537.25
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,634.61,492.91
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,564.53,442.39
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,489.6,386.53
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,418.29,331.46
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,326.84,258.42
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,231.78,180.59
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,143.05,105.3
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,45.56,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,16.24,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.0,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,28.74,17.59
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,42.47,30.23
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,51.79,38.68
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,60.91,46.71
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,68.54,53.12
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,73.54,57.13
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,76.33,59.16
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,79.03,61.07
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,146.58,99.85
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,199.54,147.6
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,222.2,152.18
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,293.92,199.56
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,356.08,251.49
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,414.95,300.32
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,472.05,347.38
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,529.06,393.09
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,583.46,434.78
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,636.95,474.5
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,613.47,455.25
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,549.96,405.79
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,687.54,508.73
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,818.52,602.24
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,854.51,625.32
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,887.53,646.87
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,807.43,589.59
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,683.17,497.26
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,842.14,614.88
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,973.53,704.15
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,981.07,708.73
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,984.8,711.87
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,865.54,631.97
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,696.87,511.24
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,837.41,616.17
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,950.31,693.85
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,925.18,677.4
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,896.91,659.93
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,864.81,640.17
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,824.46,614.72
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,774.82,583.09
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,723.95,550.12
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,658.45,504.95
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,593.62,459.31
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,517.38,403.81
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,439.39,344.77
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,348.07,272.8
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,265.05,204.7
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,168.74,122.99
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,59.82,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,30.74,19.19
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,47.69,34.73
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,58.62,44.56
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,69.59,54.1
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,73.37,57.23
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,78.91,61.67
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,81.84,63.93
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,84.68,66.07
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,127.6,75.27
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,181.7,108.48
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,239.77,153.64
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,304.48,206.97
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,362.97,256.01
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,423.48,306.0
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,482.38,354.39
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,541.04,401.22
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,595.27,442.85
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,649.36,483.09
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,699.58,520.25
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,747.86,555.2
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,791.67,584.41
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,832.95,610.62
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,868.93,634.31
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,901.88,655.92
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,929.84,673.11
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,954.37,688.06
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,972.97,700.34
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,987.85,710.34
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,996.0,716.14
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,1000.3,719.65
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,997.21,718.27
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,1003.67,723.3
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,988.88,714.94
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,970.46,704.47
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,944.39,690.19
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,915.11,673.79
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,875.81,649.22
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,840.06,626.96
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,790.29,595.29
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,739.23,562.26
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,674.15,518.47
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,609.62,473.9
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,531.59,417.08
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,456.37,359.56
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,357.31,281.32
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,272.46,211.21
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,171.65,124.37
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,57.99,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,12.44,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,31.31,19.53
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,49.41,36.15
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,62.91,48.2
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,76.15,59.68
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,80.08,62.93
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,85.29,67.07
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,89.99,70.8
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,94.51,74.33
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,137.54,84.51
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,189.24,116.56
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,245.02,159.83
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,303.3,207.88
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,360.58,255.6
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,423.37,306.88
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,480.57,353.76
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,537.74,399.34
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,592.98,441.48
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,648.1,482.27
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,698.3,519.2
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,740.41,549.81
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,787.18,581.47
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,832.42,610.38
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,869.39,634.71
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,903.33,656.97
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,931.78,674.22
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,956.79,689.19
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,975.35,701.13
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,990.15,710.75
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,999.13,717.08
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,1004.23,721.09
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,1001.88,721.65
