Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,996.04,703.63
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,980.81,695.85
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,962.0,685.93
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,946.86,679.49
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,916.66,663.28
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,877.17,639.59
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,835.3,614.1
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,782.78,581.34
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,733.69,550.3
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,668.68,507.17
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,604.36,463.07
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,523.19,405.3
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,445.66,346.62
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,343.61,264.81
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,250.92,184.11
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,120.77,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,20.92,9.22
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,32.56,21.64
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,39.88,28.43
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,47.09,34.83
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,50.84,37.96
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,54.6,40.94
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,57.33,43.02
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,79.77,48.78
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,136.63,74.18
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,196.83,115.57
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,257.79,164.06
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,320.44,215.67
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,385.18,268.58
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,446.58,317.76
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,505.81,364.56
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,564.44,409.44
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,620.02,450.19
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,674.16,488.67
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,724.81,524.1
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,773.35,556.68
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,817.16,583.63
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,858.24,608.57
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,894.68,631.19
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,927.92,651.72
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,954.96,666.99
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,978.38,680.04
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,996.13,691.08
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,1010.03,699.93
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,1016.99,705.32
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,1019.96,708.5
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,1015.85,707.86
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,1007.83,705.03
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,996.86,699.72
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,970.29,684.85
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,941.34,668.63
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,909.27,650.39
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,868.61,626.49
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,831.4,604.62
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,776.67,571.05
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,720.98,536.15
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,653.35,491.87
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,586.61,446.61
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,502.73,387.29
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,422.6,326.59
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,319.05,244.22
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,225.03,162.34
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,106.01,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,22.63,10.05
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,38.76,26.79
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,51.37,38.17
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,63.63,48.91
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,70.92,54.99
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,78.04,60.69
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,105.5,83.26
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,138.04,101.83
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,174.27,124.89
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,211.02,151.54
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,248.54,178.68
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,288.79,208.53
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,327.26,237.87
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,365.91,266.75
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,451.66,328.75
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,563.16,409.75
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,618.68,449.58
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,674.14,488.53
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,649.17,469.5
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,591.54,426.95
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,729.68,526.22
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,859.08,613.38
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,894.97,635.89
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,927.74,657.26
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,883.97,627.88
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,803.05,570.24
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,921.13,653.67
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,1010.84,710.47
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,1017.72,715.1
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,1020.66,718.22
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,1016.13,718.34
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,1020.62,724.37
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,1005.59,716.7
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,986.84,706.91
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,959.06,691.0
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,928.05,673.04
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,888.58,649.42
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,846.6,623.91
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,798.03,594.13
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,743.23,559.38
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,676.66,515.27
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,610.71,469.96
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,527.22,409.66
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,447.37,348.32
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,343.4,264.81
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,249.01,179.0
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,92.61,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.22,8.05
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,33.23,22.34
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,44.04,32.22
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,52.65,39.91
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,59.53,45.74
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,66.15,51.13
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,69.4,53.51
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,89.39,55.85
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,145.48,83.38
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,204.61,125.0
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,263.92,172.63
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,325.32,223.64
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,389.18,276.06
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,449.84,324.97
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,507.77,370.28
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,565.44,413.84
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,620.04,453.79
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,673.34,491.55
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,723.04,526.86
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,770.84,560.13
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,812.2,587.05
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,850.37,610.9
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,884.67,633.05
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,915.9,653.22
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,940.31,669.46
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,961.11,683.55
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,848.55,608.48
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,706.34,508.65
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,628.59,456.58
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,568.17,414.53
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,790.96,576.4
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,978.03,703.28
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,949.26,684.89
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,917.25,666.06
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,658.03,489.53
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,355.21,267.36
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,411.49,312.86
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,443.32,339.2
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,321.02,247.09
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,186.07,142.24
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,352.9,277.59
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,485.84,381.83
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,402.4,316.66
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,324.0,253.92
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,215.98,166.14
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,130.09,89.59
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,42.64,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,17.41,5.61
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,34.44,23.07
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,44.73,32.48
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,54.81,41.39
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,59.29,45.25
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,61.56,47.05
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,91.06,71.7
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,131.74,95.87
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,148.44,93.17
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,200.8,122.03
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,259.75,170.48
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,320.55,222.3
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,380.49,272.98
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,443.06,324.5
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,501.04,371.91
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,558.52,417.55
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,613.48,459.26
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,667.24,498.83
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,716.77,535.21
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,764.25,568.7
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,804.76,594.64
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,841.89,618.05
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,876.37,641.04
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,907.77,661.95
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,933.63,677.85
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,956.01,691.52
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,876.81,637.87
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,744.15,542.45
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,891.41,650.44
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,1005.18,727.07
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,866.14,634.3
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,689.48,508.44
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,535.39,399.54
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,382.13,286.57
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,675.39,510.62
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,891.37,664.58
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,823.19,618.39
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,748.71,568.7
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,726.9,556.21
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,700.09,539.53
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,631.49,490.83
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,563.97,441.56
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,477.76,376.53
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,395.8,310.91
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,287.5,222.0
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,195.34,133.29
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,68.38,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,17.41,5.11
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,34.44,23.01
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,44.72,32.52
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,54.8,41.54
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,62.8,48.45
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,68.15,52.87
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,98.0,77.87
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,136.04,102.95
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,143.9,94.65
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,201.51,125.35
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,259.57,172.74
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,319.79,223.35
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,323.53,237.52
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,283.21,212.4
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,402.89,301.63
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,556.6,416.75
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,611.15,458.39
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,664.8,498.71
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,561.76,421.54
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,395.91,294.91
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,396.06,294.78
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,395.2,293.37
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,534.22,396.57
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,684.15,503.79
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,667.57,489.97
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,630.04,462.69
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,826.01,606.29
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,989.51,717.08
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,994.02,719.55
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,994.65,720.83
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,988.25,719.17
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,978.08,715.24
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,951.99,699.46
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,916.87,677.76
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,883.96,658.57
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,848.39,637.37
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,801.96,607.36
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,753.84,575.79
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,694.71,536.12
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,628.01,490.0
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,554.74,436.74
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,484.02,383.03
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,398.12,316.17
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,317.84,251.07
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,209.15,161.55
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,121.61,78.6
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,40.34,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,16.07,3.77
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,31.35,20.51
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,49.31,36.56
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,65.69,51.05
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,82.45,65.45
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,98.87,79.24
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,117.17,94.46
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,136.53,102.95
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,168.86,124.54
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,204.48,150.49
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,243.84,180.17
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,287.84,214.08
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,323.19,241.96
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,358.07,268.87
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,415.87,312.48
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,479.82,360.4
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,566.58,426.1
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,661.68,497.59
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,671.38,501.95
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,658.65,490.07
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,579.32,431.07
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,470.19,349.51
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,516.03,383.1
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,550.49,407.68
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,659.69,486.96
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,757.68,556.51
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,637.15,469.82
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,470.08,349.25
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,538.68,400.58
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,587.5,436.27
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,384.86,290.6
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,152.34,114.21
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,97.9,72.37
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,46.51,31.74
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,60.25,42.97
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,74.01,54.24
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,50.17,35.19
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,26.45,16.02
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,23.12,13.41
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,19.8,10.76
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,16.48,8.05
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,13.17,5.3
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,10.27,2.89
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.39,0.45
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.51,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,5.74,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,11.51,4.08
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,19.77,11.56
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,28.06,19.03
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,37.61,27.51
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,47.19,35.9
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,67.42,53.45
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,86.77,66.85
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,83.01,63.5
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,78.69,59.72
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,71.91,53.94
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,64.83,47.96
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,56.93,41.34
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,49.04,34.76
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,88.92,67.2
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,128.65,99.11
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,146.35,112.9
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,164.53,127.01
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,181.58,140.39
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,199.04,154.07
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,189.44,146.12
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,179.56,138.04
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,187.78,144.51
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,196.14,151.08
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,253.11,195.28
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,330.37,254.13
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,222.14,170.79
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,132.9,100.8
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,102.09,76.52
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,71.73,52.32
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,150.11,115.3
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,234.47,181.94
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,198.0,153.38
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,161.59,124.79
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,145.67,112.4
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,129.77,99.92
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,73.14,54.4
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,22.31,12.83
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,19.81,10.86
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,17.31,8.86
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,14.41,6.45
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,11.52,4.03
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,8.63,1.59
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.69,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.64,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,14.87,1.97
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,29.11,19.08
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,46.75,35.22
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,64.2,51.0
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,79.39,64.4
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,95.52,78.3
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,105.08,86.21
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,111.8,87.41
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,138.11,107.72
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,163.29,126.74
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,181.97,141.15
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,200.86,155.65
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,258.87,199.5
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,326.55,250.68
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,354.84,272.42
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,383.77,294.5
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,439.8,336.15
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,507.44,385.42
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,559.82,423.94
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,615.67,464.55
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,593.78,447.04
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,552.33,415.77
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,516.6,389.41
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,460.79,348.16
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,539.91,407.26
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,605.76,455.42
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,533.68,402.44
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,437.62,331.84
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,437.27,332.67
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,436.64,332.89
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,545.83,416.94
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,654.93,498.42
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,632.27,482.72
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,608.05,466.81
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,603.51,465.66
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,596.22,462.44
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,450.24,353.66
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,310.99,246.06
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,280.46,223.44
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,249.7,199.8
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,406.61,328.46
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,536.08,427.83
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,447.45,357.74
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,360.56,287.05
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,258.89,201.06
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,158.15,80.55
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,55.94,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,14.15,0.79
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,28.65,18.55
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,36.14,25.8
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,43.53,32.56
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,47.8,36.38
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,52.05,40.0
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,55.28,42.62
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,90.83,52.89
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,148.1,84.0
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,208.82,129.23
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,270.1,180.25
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,333.1,233.68
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,397.56,287.57
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,459.27,337.75
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,518.32,384.15
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,576.76,428.21
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,632.53,468.6
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,686.87,506.4
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,736.97,541.49
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,784.86,573.07
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,829.39,600.73
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,871.4,626.5
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,907.09,648.67
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,939.47,668.71
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,966.48,686.1
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,989.81,701.33
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,1006.39,711.78
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,1019.02,720.0
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,1026.11,723.56
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,1029.19,724.86
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,1024.7,723.18
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,1016.26,719.33
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,1001.27,711.61
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,982.56,701.75
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,954.86,686.98
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,924.0,670.22
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,895.62,654.34
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,853.86,629.46
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,800.26,596.31
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,745.43,561.51
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,677.92,516.11
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,610.97,469.24
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,529.37,410.75
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,447.55,347.97
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,333.14,253.05
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,218.99,89.73
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,84.26,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,13.36,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,27.12,17.35
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,34.34,24.42
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,41.49,31.02
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,45.17,34.35
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,53.16,41.31
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,56.49,44.04
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,89.86,50.82
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,149.57,84.16
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,212.59,132.3
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,280.15,189.8
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,344.39,246.01
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,407.5,300.97
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,471.0,354.8
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,532.58,405.47
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,593.44,453.8
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,650.88,498.0
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,706.76,539.7
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,758.71,578.45
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,808.34,612.93
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,852.81,642.16
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,894.19,669.01
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,931.2,693.81
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,964.83,716.29
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,992.53,734.8
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,1016.45,750.88
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,1034.53,762.9
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,1048.58,772.42
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,1055.93,778.0
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,1059.15,781.09
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,1054.67,779.01
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,1046.13,774.48
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,1028.66,764.21
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,1007.49,751.66
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,979.0,735.42
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,958.26,724.48
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,917.59,698.62
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,874.34,670.8
