Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,818.79,633.57
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,762.0,594.64
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,690.11,543.67
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,618.96,491.28
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,533.97,426.74
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,448.11,357.42
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,327.47,253.71
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,205.64,57.57
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,79.12,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,13.4,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,27.21,17.54
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,34.03,24.36
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,40.81,30.7
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,45.29,34.77
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,54.11,42.51
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,57.03,44.89
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,91.91,52.02
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,152.35,86.43
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,215.84,134.99
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,279.86,189.34
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,348.6,248.35
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,411.83,302.36
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,475.16,354.76
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,536.67,404.4
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,597.43,451.61
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,654.32,493.38
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,709.52,532.29
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,760.89,568.21
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,809.9,599.85
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,854.39,626.41
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,896.03,650.63
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,932.57,673.33
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,965.69,693.81
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,992.84,710.06
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,1016.18,724.03
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,1033.65,735.0
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,1047.08,743.68
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,1053.24,749.95
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,1055.23,753.88
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,1050.11,752.71
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,1040.94,749.24
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,1024.19,739.73
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,1003.68,728.01
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,974.52,712.9
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,942.17,695.67
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,911.97,678.35
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,868.43,651.86
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,812.91,616.86
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,756.2,580.12
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,685.25,530.86
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,615.07,480.17
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,529.67,417.13
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,444.04,349.58
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,323.45,246.33
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,199.55,15.63
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,77.29,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,4.92,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,9.86,2.68
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,17.29,9.53
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,24.74,16.33
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,32.62,23.37
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,40.52,30.28
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,87.5,71.0
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,134.44,103.29
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,166.53,122.71
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,212.3,153.68
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,199.93,149.59
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,168.23,128.97
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,198.72,152.23
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,231.64,176.97
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,306.29,232.66
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,394.59,297.25
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,436.24,326.74
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,480.46,357.92
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,541.25,401.0
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,598.56,440.85
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,662.65,486.09
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,743.94,541.7
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,672.56,490.07
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,588.3,429.98
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,600.3,438.56
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,611.49,445.65
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,678.77,492.65
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,727.81,526.67
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,897.58,644.75
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,1018.23,720.28
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,896.38,645.26
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,720.2,528.04
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,597.77,445.39
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,454.33,343.14
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,313.11,240.3
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,178.96,137.16
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,238.7,185.95
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,282.65,221.55
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,253.33,199.63
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,223.94,177.48
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,191.02,151.55
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,158.11,125.0
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,121.81,95.22
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,85.52,64.68
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,51.37,34.81
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.81,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,29.41,19.11
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,39.93,29.28
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,52.54,40.75
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,59.1,46.52
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,65.49,51.9
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,69.59,55.11
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,105.28,63.73
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,161.78,96.73
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,221.85,141.84
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,282.28,191.55
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,345.0,243.9
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,409.05,296.73
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,470.26,346.06
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,529.77,393.14
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,589.12,438.65
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,644.38,479.01
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,698.3,517.15
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,748.54,552.8
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,796.83,586.39
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,840.19,613.84
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,890.29,645.1
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,926.11,667.5
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,958.57,687.81
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,985.15,703.66
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,1007.99,717.25
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,1024.01,727.47
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,1036.05,735.41
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,1042.05,740.51
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,1044.0,743.33
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,1037.81,740.63
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,1027.68,735.71
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,1005.97,724.31
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,992.88,718.56
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,961.47,701.8
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,926.95,683.03
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,882.66,656.18
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,836.12,627.43
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,783.71,593.9
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,725.43,555.35
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,650.41,503.46
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,576.94,450.46
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,481.72,379.32
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,391.9,307.18
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,270.19,201.1
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,141.85,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,14.79,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,29.34,18.77
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,39.83,28.9
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,52.5,40.34
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,59.44,46.52
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,66.19,52.3
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,69.86,55.14
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,105.69,63.92
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,159.69,95.34
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,218.36,139.46
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,277.91,188.93
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,342.89,243.39
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,403.25,293.8
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,464.5,343.5
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,523.22,390.57
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,581.7,436.05
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,637.09,477.38
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,691.54,516.85
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,741.46,552.91
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,789.38,586.59
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,831.62,613.47
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,870.86,638.14
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,905.56,660.96
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,937.07,681.7
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,963.21,697.62
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,985.81,711.3
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,1000.9,721.27
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,1012.13,728.97
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,1017.36,733.47
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,1018.67,735.71
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,1010.43,731.57
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,998.35,725.21
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,978.01,714.05
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,954.18,700.7
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,928.22,686.58
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,892.95,666.14
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,846.29,636.8
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,797.82,605.76
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,737.38,565.37
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,676.49,523.63
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,599.65,469.02
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,524.56,413.45
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,429.03,339.72
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,338.75,265.76
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,226.41,165.26
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,77.96,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,15.73,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,30.86,19.53
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,43.83,31.82
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,56.75,43.42
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,70.85,55.74
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,88.05,70.4
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,78.28,61.92
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,109.0,67.32
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,159.02,109.79
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,175.25,133.37
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,219.99,166.22
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,275.96,208.69
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,265.5,202.64
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,242.05,185.24
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,340.37,260.46
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,456.94,348.63
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,368.49,281.48
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,253.82,192.6
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,505.28,388.38
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,759.18,575.75
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,805.29,605.91
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,850.04,634.99
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,883.41,657.08
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,913.63,677.04
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,938.7,693.55
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,960.28,707.78
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,974.74,717.07
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,985.45,724.03
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,989.6,725.37
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,989.91,724.38
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,982.54,719.98
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,971.47,713.37
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,951.08,700.78
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,927.32,686.11
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,895.34,666.02
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,867.09,648.46
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,822.11,618.43
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,775.33,586.98
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,715.6,546.71
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,655.59,505.25
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,579.72,450.21
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,505.79,394.67
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,409.31,320.82
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,317.46,246.29
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,205.8,145.64
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,58.35,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,14.77,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,29.23,17.99
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,40.03,28.43
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,50.65,38.0
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,59.02,45.36
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,64.67,50.15
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,68.78,53.45
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,106.94,63.75
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,167.47,112.32
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,200.94,147.27
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,230.72,170.94
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,259.39,193.55
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,342.19,251.52
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,460.4,338.65
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,518.47,384.55
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,576.24,429.01
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,630.83,468.93
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,684.33,506.71
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,733.6,541.47
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,780.89,573.61
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,818.23,596.6
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,860.34,622.55
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,893.93,643.93
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,924.3,663.25
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,949.87,678.14
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,971.91,690.82
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,986.37,700.21
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,997.01,707.41
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,1001.21,711.24
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,1001.53,712.88
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,994.46,710.04
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,995.96,712.88
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,977.74,703.21
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,955.99,691.51
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,924.84,674.66
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,890.75,655.76
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,845.96,628.44
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,799.11,599.23
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,746.14,564.79
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,687.79,525.57
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,612.99,473.05
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,540.06,419.62
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,443.2,346.23
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,352.5,272.32
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,229.26,157.99
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,72.92,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,14.02,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,27.79,16.6
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,37.94,26.51
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,50.17,37.4
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,52.5,39.58
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,55.14,41.8
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,58.6,44.59
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,99.61,55.56
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,159.09,91.8
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,218.12,136.62
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,278.93,187.3
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,341.7,240.26
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,403.1,291.47
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,466.61,342.83
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,525.34,389.9
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,583.49,435.07
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,570.5,424.48
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,518.89,384.17
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,656.86,487.39
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,792.25,584.37
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,657.66,485.82
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,443.74,326.51
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,512.32,377.21
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,569.79,418.42
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,797.96,583.39
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,990.48,709.3
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,852.77,617.2
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,637.06,464.76
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,857.56,624.37
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,1022.57,731.38
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,1016.28,727.08
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,1006.09,722.03
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,982.0,708.22
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,966.41,700.09
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,935.06,683.06
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,900.75,664.01
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,855.38,635.92
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,807.99,606.04
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,748.78,567.0
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,694.62,530.47
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,616.65,475.63
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,540.91,420.05
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,442.89,345.62
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,351.2,270.61
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,220.63,146.51
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,62.67,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,13.66,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,26.36,15.34
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,35.12,24.13
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,43.74,31.93
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,46.08,34.09
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,48.67,36.28
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,56.31,42.65
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,98.92,53.75
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,77.34,41.91
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,13.22,5.07
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,10.4
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,53.15,36.97
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,86.51,63.15
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,91.16,66.63
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,95.84,70.16
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,212.49,160.62
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,333.94,252.22
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,316.59,238.74
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,297.05,223.86
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,329.03,248.12
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,362.49,273.31
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,437.72,330.51
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,533.89,402.01
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,632.73,476.15
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,718.18,540.08
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,852.69,642.55
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,970.27,727.62
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,641.76,493.05
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,226.08,171.64
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,367.5,284.04
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,517.6,399.62
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,321.77,250.23
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,138.88,105.34
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,184.33,142.83
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,252.54,197.96
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,238.06,187.59
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,223.44,177.09
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,195.08,155.01
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,166.81,132.6
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,137.84,108.87
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,98.0,75.8
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,69.63,51.92
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,40.77,27.35
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,22.36,9.35
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.12,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,13.66,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,26.45,15.88
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,36.08,25.89
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,45.5,34.7
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,51.2,39.87
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,56.81,44.72
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,60.57,47.86
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,104.33,60.7
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,160.56,96.53
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,220.46,144.21
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,284.68,199.26
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,346.91,253.37
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,407.47,304.95
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,468.9,355.55
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,528.35,403.57
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,587.41,449.57
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,643.02,491.67
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,693.35,528.78
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,742.55,563.45
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,789.67,594.44
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,832.26,621.41
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,872.24,646.27
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,906.39,668.64
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,937.31,688.86
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,962.85,704.18
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,984.83,717.22
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,867.9,639.3
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,695.58,515.83
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,699.23,519.97
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,701.14,521.81
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,868.81,645.89
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,1010.24,741.16
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,989.54,727.92
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,965.36,713.95
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,931.87,693.79
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,895.46,671.59
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,852.54,644.68
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,807.38,615.76
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,752.45,579.27
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,691.82,537.61
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,617.36,484.16
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,544.65,429.51
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,443.98,351.36
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,349.98,272.41
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,215.34,128.75
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,62.61,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,11.52,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,22.38,12.47
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,29.0,19.8
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,38.76,28.88
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,43.45,33.16
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,48.13,37.23
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,56.7,44.57
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,100.14,56.94
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,168.24,108.31
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,220.5,154.5
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,270.06,197.09
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,316.91,237.17
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,392.0,294.06
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,489.19,369.44
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,551.02,420.04
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,612.01,468.5
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,670.05,512.31
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,726.41,553.41
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,778.06,590.62
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,827.28,623.73
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,871.44,652.16
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,912.36,678.18
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,948.17,701.98
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,980.45,723.47
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,1007.19,739.93
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,1030.05,753.93
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,1046.92,765.66
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,1059.71,774.96
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,1064.36,779.21
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,1064.85,781.03
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,1058.51,779.73
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,1048.14,776.01
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,947.09,710.39
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,814.71,621.88
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,897.03,682.19
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,951.29,720.93
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,902.82,688.32
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,841.62,647.3
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,785.1,610.08
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,718.27,564.04
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,645.4,510.97
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,568.91,452.62
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,464.92,371.27
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,367.79,288.54
