Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,8.54,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,16.7,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,25.61,15.83
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,34.45,24.73
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,39.59,29.74
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,88.5,48.24
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,143.9,86.31
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,202.11,133.53
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,260.5,184.72
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,322.01,239.04
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,382.19,291.71
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,443.72,343.89
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,502.19,392.89
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,560.67,440.33
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,611.82,480.14
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,664.17,519.47
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,712.46,555.18
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,758.82,587.23
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,801.4,613.89
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,841.57,638.13
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,875.13,660.16
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,905.59,680.03
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,929.85,694.38
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,950.65,706.45
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,964.32,716.34
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,974.27,724.01
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,976.38,727.25
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,974.73,728.22
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,964.41,724.49
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,961.28,725.78
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,939.61,713.55
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,914.64,699.06
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,877.87,674.71
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,838.57,648.15
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,783.75,609.82
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,727.63,569.29
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,649.58,512.96
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,580.97,460.39
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,468.8,370.81
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,363.76,271.37
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,176.81,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,23.03,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,27.34,17.37
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,31.51,22.5
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,36.09,27.05
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,87.86,45.58
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,144.25,83.96
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,208.32,137.14
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,270.63,193.66
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,335.66,253.43
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,398.61,311.06
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,462.81,368.26
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,524.18,421.24
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,585.26,471.92
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,642.64,517.88
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,698.76,561.41
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,749.98,601.03
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,798.97,635.78
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,843.02,665.27
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,884.2,692.28
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,919.83,716.7
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,952.04,738.66
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,978.48,755.19
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,1001.15,769.13
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,1017.0,779.94
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,1028.86,788.23
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,1032.71,791.73
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,1032.51,792.73
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,1024.93,788.91
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,1013.49,782.65
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,991.36,769.11
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,965.89,753.25
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,930.21,729.79
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,891.89,704.02
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,840.65,668.12
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,796.77,636.26
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,723.13,580.77
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,649.98,522.58
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,541.07,432.99
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,437.46,329.39
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,211.8,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,7.26,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,14.15,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,23.18,13.82
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,32.1,23.12
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,37.35,28.33
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,88.46,49.03
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,141.87,85.56
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,200.41,133.81
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,258.74,186.12
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,320.0,241.87
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,379.98,295.83
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,441.19,349.44
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,499.49,399.75
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,557.77,448.53
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,609.24,489.85
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,661.85,530.66
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,710.21,568.5
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,756.64,603.15
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,798.55,631.74
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,837.99,658.23
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,871.76,681.97
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,902.43,703.52
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,926.05,718.78
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,946.16,731.67
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,959.33,741.24
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,968.78,748.45
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,971.19,749.56
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,969.89,748.32
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,971.72,752.33
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,959.18,746.41
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,936.53,732.11
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,910.6,715.49
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,872.81,689.62
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,832.48,661.45
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,777.99,621.24
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,722.13,578.86
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,644.62,521.11
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,576.97,467.67
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,466.25,376.13
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,362.27,274.61
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,176.32,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.73,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,25.51,15.24
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,39.81,29.54
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,55.13,43.89
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,77.23,58.62
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,101.42,77.85
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,127.89,99.69
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,103.45,81.39
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,70.49,55.02
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,162.14,130.49
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,262.48,212.44
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,244.28,198.1
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,209.6,169.4
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,188.53,151.74
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,172.79,138.27
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,186.73,149.62
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,201.22,161.37
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,139.63,110.62
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,79.14,60.39
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,238.79,193.28
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,426.16,342.7
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,238.44,192.61
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,42.3,29.76
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,53.54,39.33
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,64.8,48.88
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,263.89,216.69
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,460.29,375.07
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,416.2,339.38
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,371.33,303.61
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,214.96,176.37
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,76.22,58.99
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,67.67,52.11
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,59.12,45.05
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,50.95,38.13
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,43.03,31.35
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,34.3,23.82
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,25.58,16.21
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,17.71,9.23
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.86,2.04
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.69,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.56,0.19
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.86,3.29
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,13.16,5.89
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,16.88,9.21
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,20.6,12.5
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,61.71,48.44
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,102.75,83.81
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,82.28,65.83
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,61.39,47.6
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,36.82,26.3
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,12.38,5.09
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,54.34,41.27
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,97.24,77.81
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,111.78,90.01
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,126.64,102.46
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,131.4,106.38
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,136.25,110.42
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,106.11,84.96
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,76.55,59.9
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,82.25,64.66
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,88.07,69.5
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,75.27,58.69
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,63.13,48.44
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,53.52,40.31
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,43.92,32.17
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,44.74,32.94
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,45.56,33.72
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,85.75,68.35
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,135.11,110.61
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,122.06,99.82
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,109.11,89.07
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,93.56,75.8
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,77.89,62.26
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,62.68,48.93
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,47.18,35.18
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,31.16,20.89
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,16.5,7.42
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,8.23,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.33,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.03,2.35
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,13.57,6.61
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,18.11,10.18
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,23.08,14.58
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,28.06,18.95
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,31.38,21.83
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,34.71,24.67
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,58.46,45.12
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,82.4,65.46
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,66.84,51.98
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,51.4,38.65
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,65.19,50.27
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,79.12,61.9
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,99.5,79.03
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,120.4,96.46
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,76.54,59.48
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,34.81,24.09
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,74.45,57.72
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,116.7,93.23
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,116.95,93.43
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,117.24,93.73
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,121.82,97.66
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,126.61,101.79
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,87.54,68.99
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,51.42,38.41
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,41.41,29.93
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,31.43,21.43
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,263.81,223.85
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,484.74,407.53
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,455.7,384.41
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,425.74,361.02
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,386.98,329.09
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,347.85,296.2
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,301.41,256.68
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,255.19,216.11
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,193.53,160.37
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,133.05,100.88
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,62.9,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,5.74,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,9.86,3.1
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,14.81,7.78
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,19.77,11.69
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,24.74,16.13
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,29.72,20.52
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,72.35,57.58
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,115.59,94.56
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,92.75,74.7
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,68.93,54.08
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,79.08,62.67
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,89.35,71.28
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,76.55,60.24
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,63.95,49.42
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,60.62,46.53
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,57.29,43.64
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,161.12,131.44
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,272.35,222.05
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,204.08,165.83
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,150.07,120.95
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,100.55,79.83
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,53.96,40.54
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,165.37,135.31
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,287.81,236.18
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,317.55,260.78
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,348.27,286.44
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,213.54,176.05
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,77.17,60.41
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,95.18,76.02
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,115.52,93.44
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,482.78,408.32
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,774.94,634.96
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,726.54,596.59
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,676.8,558.79
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,599.11,496.72
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,522.67,433.08
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,424.03,347.96
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,331.23,254.28
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,162.24,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,11.95,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,20.3,10.06
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,28.94,20.12
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,36.9,27.86
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,79.1,42.66
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,132.04,77.46
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,191.02,126.09
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,250.52,180.34
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,313.06,238.61
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,373.65,295.38
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,434.97,351.71
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,303.75,251.12
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,94.5,75.4
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,121.13,97.8
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,148.64,120.59
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,132.83,106.93
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,116.86,93.22
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,162.05,130.89
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,209.83,170.18
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,159.43,128.3
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,109.45,86.5
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,122.05,97.05
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,135.11,107.95
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,108.29,85.67
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,81.97,63.71
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,94.0,73.92
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,106.66,84.66
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,111.74,89.06
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,117.32,93.92
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,87.76,69.19
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,59.71,45.52
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,53.45,40.37
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,47.19,35.16
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,362.54,311.13
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,620.39,520.48
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,537.12,451.15
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,460.22,386.31
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,348.27,289.31
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,244.48,188.87
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,119.2,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,11.1,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,21.51,10.73
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,32.12,23.03
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,38.89,29.82
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,77.38,44.77
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,126.59,77.41
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,181.58,122.17
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,237.13,171.48
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,296.28,224.81
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,354.78,277.0
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,413.3,327.76
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,324.24,263.07
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,168.07,136.46
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,178.37,145.05
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,188.83,153.19
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,311.28,253.59
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,425.44,343.8
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,442.58,355.82
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,459.19,367.95
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,346.61,278.96
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,196.04,156.82
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,320.13,258.94
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,455.57,364.94
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,495.1,395.78
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,555.33,442.15
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,590.78,469.6
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,625.32,496.4
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,774.52,607.09
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,901.99,693.09
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,848.52,653.82
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,786.44,610.59
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,781.64,607.06
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,773.55,600.13
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,715.98,558.09
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,657.57,515.0
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,578.48,460.64
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,500.73,403.21
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,390.83,315.56
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,287.31,218.98
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,139.84,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,14.85,5.37
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,25.55,17.31
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,38.17,29.49
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,51.07,39.84
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,65.45,52.76
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,80.11,65.72
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,98.44,81.64
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,117.83,98.44
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,119.26,99.71
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,119.81,100.07
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,140.14,117.57
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,161.55,135.98
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,213.94,181.34
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,264.33,224.8
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,225.84,191.26
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,174.42,146.3
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,332.13,284.2
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,494.71,422.76
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,506.52,432.22
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,500.15,427.25
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,472.74,403.57
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,442.54,377.42
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,346.87,295.98
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,266.69,226.24
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,324.1,277.36
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,403.51,346.25
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,258.04,221.43
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,121.47,101.09
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,190.46,162.93
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,251.06,216.9
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,230.93,199.69
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,210.84,182.45
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,186.31,161.13
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,161.64,139.35
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,132.54,113.3
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,103.25,86.6
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,70.38,56.11
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,29.96,18.78
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,12.58,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,10.24,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,19.47,8.49
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,28.95,20.62
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,35.1,26.97
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,73.6,41.28
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,104.97,73.37
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,96.47,79.61
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,114.17,95.07
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,132.52,110.93
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,136.92,114.72
2016,12,9,10,0,14.0,163.0,3.1,3.0,169.0,142.67,119.5
2016,12,9,10,15,15.5,174.5,2.95,3.0,182.0,154.79,129.76
2016,12,9,10,30,17.0,186.0,2.8,3.0,195.0,167.17,140.18
2016,12,9,10,45,18.0,195.5,2.65,3.5,205.0,177.75,148.74
2016,12,9,11,0,19.0,205.0,2.5,4.0,215.0,188.53,157.42
2016,12,9,11,15,145.0,232.0,2.3,4.5,315.0,320.79,269.52
2016,12,9,11,30,271.0,259.0,2.1,5.0,415.0,459.39,382.2
2016,12,9,11,45,272.0,264.0,1.95,5.5,423.0,481.04,397.58
